Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.83,6.66
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,26.93,18.65
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,38.98,30.16
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,51.44,41.95
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,63.77,53.49
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,75.57,64.37
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,87.57,71.79
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,126.0,101.94
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,170.63,136.31
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,192.29,155.11
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,213.2,173.52
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,249.34,202.52
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,289.36,235.42
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,273.12,224.79
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,247.02,204.63
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,266.39,220.91
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,286.62,237.81
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,269.71,223.84
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,250.74,208.04
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,250.73,207.78
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,250.5,207.32
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,184.8,152.5
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,121.76,99.15
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,139.28,114.21
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,157.27,129.57
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,169.31,140.07
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,181.82,151.02
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,141.92,117.27
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,102.02,83.2
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,93.0,75.79
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,83.97,68.24
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,73.39,59.12
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,62.78,49.88
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,51.61,40.1
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,40.88,30.56
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,30.64,21.26
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,20.41,11.91
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.05,3.42
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.79,2.32
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.97,6.33
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,17.61,10.73
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,22.25,15.07
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,26.44,18.97
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,30.63,21.58
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,99.98,79.79
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,165.41,132.38
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,149.39,121.01
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,123.14,101.0
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,146.76,120.5
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,170.99,140.13
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,183.09,149.85
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,195.49,159.87
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,162.58,132.6
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,128.16,103.94
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,78.74,62.25
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,28.83,19.42
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,120.63,97.97
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,213.97,174.97
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,213.05,173.85
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,212.12,173.21
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,157.67,128.2
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,102.95,82.43
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,108.89,87.86
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,115.02,93.33
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,110.98,90.05
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,106.99,86.84
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,97.51,78.94
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,88.0,70.99
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,77.45,62.08
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,66.88,53.03
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,55.21,42.99
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,43.68,32.86
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,32.97,23.22
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,22.27,13.49
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.98,4.3
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,13.82,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,23.47,13.64
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,30.93,22.11
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,38.1,29.12
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,41.03,32.04
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,43.97,34.79
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,73.15,61.34
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,115.73,89.85
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,148.29,113.84
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,174.86,135.15
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,192.02,151.09
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,208.09,166.08
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,230.26,183.97
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,251.32,200.92
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,275.65,220.76
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,301.18,241.55
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,344.48,275.8
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,393.77,314.83
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,485.06,388.23
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,584.48,467.73
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,609.37,487.34
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,631.44,504.84
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,648.08,518.87
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,661.57,530.36
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,669.66,536.94
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,674.49,540.99
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,676.0,544.15
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,671.34,542.7
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,660.11,535.22
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,645.82,525.31
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,623.01,508.6
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,597.66,489.56
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,565.57,464.11
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,531.61,436.5
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,483.4,398.15
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,434.94,357.92
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,372.03,304.14
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,311.24,249.38
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,225.67,162.25
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,111.6,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,11.91,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,21.59,12.24
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,27.0,18.84
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,32.3,24.15
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,34.68,26.51
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,37.1,28.75
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,38.63,30.12
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,75.94,40.78
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,126.17,67.74
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,177.78,106.27
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,228.6,150.0
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,279.52,196.11
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,328.17,241.12
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,375.87,284.94
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,420.85,326.26
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,464.19,365.32
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,504.22,400.09
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,541.8,431.87
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,574.6,459.93
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,604.63,485.2
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,630.01,505.67
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,652.21,523.27
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,669.22,537.63
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,682.85,549.28
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,690.88,556.58
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,695.44,561.22
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,693.54,560.96
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,688.25,558.12
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,676.04,549.92
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,660.78,539.27
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,638.04,522.97
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,616.9,507.39
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,582.03,479.86
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,545.41,450.28
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,497.74,412.23
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,449.76,372.22
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,384.06,316.13
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,320.79,259.27
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,228.78,168.36
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,120.35,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,14.3,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,24.49,14.59
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,32.36,23.73
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,39.92,31.27
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,43.6,34.94
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,47.23,38.39
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,49.12,40.08
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,77.51,45.91
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,127.59,75.04
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,175.04,110.72
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,221.31,150.81
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,268.29,193.76
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,314.02,236.07
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,359.52,277.84
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,401.61,316.25
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,442.52,352.77
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,481.07,385.77
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,519.56,417.75
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,551.15,444.3
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,580.23,468.24
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,551.04,444.94
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,506.53,408.86
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,499.56,404.24
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,484.32,392.84
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,393.56,319.97
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,297.98,241.65
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,307.8,251.24
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,325.39,266.71
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,225.05,184.66
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,127.07,102.49
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,81.45,64.42
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,38.08,27.43
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,33.42,23.48
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,28.76,19.46
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,24.11,15.45
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,19.46,11.37
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.36,6.8
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.26,2.23
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.85,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.77,16.14
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,37.88,28.26
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,48.6,38.65
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,56.54,46.2
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,64.2,53.27
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,69.91,58.49
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,95.46,64.39
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,135.84,87.07
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,178.74,118.95
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,136.11,97.79
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,68.88,53.97
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,65.62,51.01
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,62.36,48.03
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.51,69.36
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,112.22,90.1
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,154.66,125.25
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,197.79,160.44
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,200.99,162.91
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,204.14,165.45
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,140.74,112.96
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.14
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,55.85,41.9
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,35.34,24.54
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,106.96,85.16
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,181.28,146.91
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,163.52,132.23
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,145.58,117.53
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,124.28,100.02
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,102.88,82.26
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,123.99,100.42
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,146.63,119.72
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,128.25,104.29
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,109.95,88.86
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,221.39,185.11
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,309.2,256.86
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,252.37,206.78
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,190.65,152.64
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,113.74,83.3
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.92,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,13.34,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,22.6,12.67
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,28.71,19.94
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,34.63,25.75
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,37.32,28.41
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,43.89,34.45
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,71.35,59.24
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,115.55,88.88
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,124.64,79.54
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,168.72,99.94
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,217.72,141.01
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,271.4,187.87
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,317.87,229.29
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,364.06,270.07
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,408.43,309.4
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,451.41,346.7
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,490.5,379.51
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,527.59,409.86
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,560.47,437.46
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,590.76,462.53
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,616.81,483.25
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,639.95,501.41
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,658.0,516.24
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,672.77,528.47
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,681.67,535.27
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,687.17,539.49
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,686.6,540.81
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,682.67,539.61
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,671.98,532.53
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,658.19,523.05
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,636.45,506.94
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,612.1,488.44
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,584.2,466.75
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,550.24,439.81
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,504.38,405.32
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,458.11,368.81
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,395.32,317.48
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,334.66,265.04
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,245.16,182.14
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,153.51,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,64.02,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,13.82,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,23.56,13.36
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,30.53,21.46
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,37.25,28.0
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,40.63,31.3
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,43.97,34.38
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,45.99,36.16
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,78.83,45.63
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,123.97,68.61
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,171.88,103.09
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,220.27,143.73
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,269.31,187.16
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,261.47,196.99
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,225.11,178.36
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,241.65,191.41
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,258.54,204.57
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,268.76,212.39
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,278.74,219.97
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,338.35,267.25
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,402.28,317.6
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,381.26,300.59
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,356.92,281.0
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,427.74,337.84
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,497.28,392.78
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,597.41,472.03
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,683.29,539.43
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,591.92,468.1
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,479.43,380.51
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,576.78,458.21
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,653.79,517.82
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,631.29,500.21
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,606.23,480.98
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,575.06,456.14
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,541.87,429.07
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,494.32,393.78
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,446.4,356.6
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,388.33,309.15
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,328.81,258.15
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,186.56,138.34
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,39.02,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,13.34,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,22.61,12.75
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,28.72,20.12
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,34.64,26.04
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,40.91,32.02
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,43.91,34.84
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,45.96,36.74
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,75.02,42.28
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,122.69,67.44
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,172.57,104.79
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,222.73,148.65
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,277.6,199.17
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,325.49,244.51
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,372.72,289.08
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,417.58,331.65
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,460.99,372.23
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,500.51,408.1
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,537.88,441.28
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,570.94,471.05
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,601.38,498.12
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,627.58,520.31
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,650.74,539.61
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,668.25,555.1
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,682.47,567.77
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,690.29,575.22
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,694.7,579.87
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,693.22,580.85
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,688.4,579.1
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,676.99,571.0
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,666.56,563.44
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,510.98,434.6
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,345.26,293.61
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,455.59,390.37
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,545.96,467.45
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,498.05,426.37
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,449.75,383.98
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,388.0,328.62
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,325.14,270.41
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,186.44,146.06
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,42.46,0.4
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.25,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,13.82,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,23.58,13.93
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,30.1,21.83
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,36.41,28.16
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,39.84,31.59
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,47.51,38.8
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,49.4,40.5
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,78.23,45.7
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,126.58,71.59
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,176.98,109.52
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,226.93,152.81
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,277.4,198.82
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,326.28,244.21
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,377.91,291.32
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,422.81,332.61
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,466.28,371.69
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,505.65,405.89
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,542.8,437.23
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,576.1,465.43
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,606.78,490.86
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,632.51,510.99
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,655.23,528.26
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,672.2,541.74
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,685.87,552.49
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,693.35,557.83
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,697.43,560.57
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,699.13,563.87
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,694.47,562.5
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,683.55,555.48
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,669.49,546.02
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,646.61,529.27
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,621.09,510.26
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,586.43,484.1
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,549.99,455.81
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,502.01,418.01
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,457.87,381.59
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,392.27,325.75
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,329.27,269.77
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,241.5,189.35
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,151.12,34.77
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,60.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,13.82,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,23.54,13.89
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,30.97,22.57
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,38.11,29.66
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,56.11,46.48
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,73.6,62.54
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,80.98,69.17
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,103.33,76.6
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,139.59,100.08
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,176.07,128.32
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,213.55,150.43
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,273.41,194.64
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,305.76,231.62
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,320.77,251.55
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,342.46,271.67
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,357.05,284.89
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,354.75,284.09
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,346.18,277.62
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,351.62,282.39
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,355.8,285.94
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,413.83,332.31
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,473.07,378.92
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,483.56,387.48
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,492.96,395.55
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,440.51,354.46
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,377.87,304.98
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,363.76,294.68
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,348.82,283.36
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,348.78,284.55
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,347.76,284.87
