Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,488.25,400.55
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,603.2,491.06
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,568.93,463.31
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,536.14,437.5
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,488.83,400.71
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,441.4,362.39
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,379.74,310.96
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,320.34,259.1
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,234.5,182.24
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,146.82,47.81
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,57.78,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,12.87,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,21.64,12.12
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,29.9,21.28
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,35.98,27.31
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,39.03,30.28
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,42.08,33.08
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,43.77,34.5
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,72.63,39.51
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,121.76,65.15
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,172.81,102.5
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,227.62,148.64
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,278.01,193.21
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,326.42,236.39
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,374.17,278.31
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,419.1,318.09
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,462.57,355.64
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,503.01,389.05
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,541.42,419.73
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,574.81,446.82
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,605.52,471.22
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,631.99,491.02
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,655.41,508.1
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,673.33,521.8
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,687.92,532.91
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,697.23,540.66
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,703.11,545.93
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,702.52,545.42
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,698.53,542.45
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,687.84,535.27
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,674.05,525.85
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,656.54,513.17
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,632.28,495.5
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,599.07,470.82
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,563.95,444.3
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,518.49,412.04
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,472.44,377.57
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,409.83,328.45
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,349.05,277.67
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,262.71,202.34
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,176.72,72.11
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,73.23,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,12.87,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,21.61,12.01
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,28.21,19.6
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,34.57,25.82
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,41.28,32.09
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,44.67,35.16
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,48.47,38.47
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,78.48,48.04
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,123.68,70.19
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,173.79,103.57
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,223.62,145.56
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,274.0,190.29
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,326.31,237.35
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,373.84,280.22
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,418.62,320.72
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,461.99,359.27
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,501.72,393.5
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,539.38,425.21
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,572.55,453.46
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,603.13,479.14
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,629.56,500.26
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,653.03,518.7
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,670.78,533.37
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,685.27,545.41
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,694.0,553.19
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,699.36,558.38
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,698.5,559.77
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,694.31,558.62
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,686.89,553.8
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,672.72,543.91
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,651.08,528.51
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,626.78,510.76
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,593.22,484.5
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,557.83,456.25
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,511.04,420.01
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,463.7,381.85
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,404.84,332.49
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,344.6,279.84
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,259.34,203.5
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,173.8,83.47
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,69.23,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,15.25,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,26.42,15.76
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,34.62,25.0
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,42.5,32.59
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,46.0,36.0
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,49.48,39.21
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,51.62,40.97
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,78.9,46.17
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,138.43,90.18
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,182.47,131.55
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,214.3,148.32
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,272.31,189.95
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,304.89,226.71
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,320.54,246.85
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,329.27,257.34
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,330.47,260.46
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,387.86,305.47
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,456.52,359.64
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,519.69,410.77
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,587.91,465.98
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,612.99,485.97
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,635.17,503.55
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,557.57,442.69
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,464.68,368.33
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,573.87,457.93
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,680.14,543.39
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,678.66,542.68
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,673.99,540.03
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,664.55,533.98
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,652.09,525.55
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,630.06,509.84
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,605.5,491.92
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,574.41,467.7
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,539.25,439.94
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,492.8,403.73
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,446.14,365.97
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,384.43,313.9
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,324.87,261.71
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,241.58,188.16
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,158.77,83.55
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,61.94,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,11.91,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,21.53,11.97
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,26.9,18.34
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,32.17,23.52
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,34.09,25.41
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,36.09,27.22
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,42.67,33.13
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,73.76,38.7
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,124.49,64.75
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,176.84,102.97
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,229.1,147.26
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,281.52,194.0
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,331.68,239.06
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,381.07,282.75
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,427.57,324.23
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,472.39,363.24
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,513.38,397.36
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,551.79,428.2
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,586.57,456.25
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,618.58,481.37
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,645.45,501.03
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,669.12,517.7
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,687.76,532.05
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,702.97,543.73
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,712.34,551.06
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,718.16,555.81
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,718.36,557.45
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,715.1,556.53
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,703.76,549.99
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,689.23,541.25
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,668.87,527.25
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,645.76,510.92
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,617.03,489.41
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,582.0,462.84
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,537.04,428.86
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,491.36,392.99
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,429.32,342.19
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,368.98,290.68
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,284.08,218.22
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,201.16,114.31
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,83.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.38,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.62,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,8.79,2.19
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,12.97,6.11
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,17.61,10.42
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,22.25,14.67
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,26.9,18.91
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,31.56,21.86
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,19.02,10.88
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.49,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,107.41,84.7
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,203.52,163.06
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,114.92,90.6
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.07,4.66
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,40.46,28.83
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,68.92,52.79
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,256.72,206.85
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,467.78,373.63
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,532.54,425.74
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,602.15,482.45
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,631.03,507.4
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,657.44,530.51
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,676.45,547.34
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,692.23,561.56
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,702.31,571.44
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,709.01,578.63
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,708.36,580.9
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,704.34,580.49
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,602.67,498.54
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,489.27,405.44
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,294.11,245.48
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,90.49,71.5
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,79.92,62.9
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,69.32,54.08
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,277.33,237.02
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,445.77,380.5
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,373.5,317.54
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,303.86,255.3
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,223.12,181.22
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,143.72,90.11
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,53.45,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,12.39,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,22.46,13.28
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,28.74,20.54
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,34.85,26.59
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,37.93,29.59
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,41.01,32.4
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,42.3,33.52
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,72.21,38.84
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,122.67,66.37
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,174.47,105.27
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,229.24,152.11
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,279.46,197.29
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,328.06,241.97
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,375.73,285.42
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,420.74,326.38
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,464.31,365.32
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,504.0,399.62
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,541.38,431.16
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,574.46,459.45
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,604.94,485.19
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,630.79,506.0
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,653.6,524.08
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,671.45,539.41
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,686.08,552.18
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,694.51,560.18
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,699.59,565.61
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,608.22,493.72
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,495.14,403.64
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,469.88,385.05
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,443.37,364.77
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,472.62,390.83
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,489.13,406.49
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,457.57,381.24
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,425.13,355.08
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,388.43,325.83
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,351.07,294.99
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,302.18,252.87
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,254.58,210.45
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,193.61,155.57
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,132.97,86.63
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,48.68,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,14.3,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,24.29,14.77
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,31.19,22.62
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,37.83,29.18
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,41.56,32.77
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,45.21,36.1
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,47.13,37.79
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,81.86,47.95
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,130.01,74.21
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,180.29,111.89
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,229.67,154.02
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,279.83,198.85
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,328.63,243.13
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,377.19,286.68
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,422.28,326.61
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,468.38,366.15
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,509.31,400.54
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,548.61,432.68
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,582.77,460.57
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,614.37,485.76
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,641.5,506.45
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,665.73,524.49
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,684.34,538.12
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,699.67,548.97
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,709.54,555.1
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,716.01,558.65
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,715.88,558.4
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,712.37,555.72
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,707.08,552.29
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,694.85,543.99
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,673.85,530.01
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,650.09,513.83
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,616.54,490.68
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,581.04,465.36
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,535.24,432.38
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,488.72,397.25
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,431.25,351.73
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,372.15,302.31
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,288.38,229.75
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,209.06,141.74
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,82.86,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,13.49,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,26.72,16.57
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,37.21,27.65
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,45.88,36.1
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,50.94,40.97
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,55.87,45.5
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,58.08,47.42
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,86.7,53.34
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,131.78,78.01
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,179.71,113.53
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,221.16,160.7
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,240.79,188.27
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,272.46,213.83
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,304.26,239.63
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,267.06,212.76
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,218.43,174.83
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,247.65,198.14
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,280.23,224.02
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,314.66,251.82
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,353.55,283.17
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,395.79,317.13
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,440.62,353.04
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,411.74,329.88
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,380.01,304.29
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,480.36,387.98
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,585.0,473.48
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,480.48,389.16
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,373.69,301.59
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,508.88,414.44
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,626.55,510.27
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,617.05,503.13
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,604.99,494.3
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,570.35,466.7
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,534.15,437.64
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,486.03,400.01
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,437.69,360.96
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,377.57,310.51
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,319.12,259.74
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,238.2,189.24
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,164.53,113.26
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,61.46,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,14.3,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,28.32,18.26
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,38.56,29.19
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,50.53,40.67
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,54.44,44.51
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,58.34,48.14
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,61.27,50.71
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,90.75,57.32
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,134.89,81.49
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,182.14,116.34
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,202.99,149.39
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,198.87,159.6
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,215.86,172.99
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,232.8,185.96
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,218.27,174.26
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,202.38,161.41
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,265.66,211.22
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,335.92,265.22
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,286.4,227.01
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,230.86,183.23
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,247.17,196.49
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,267.55,212.7
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,303.04,241.47
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,340.08,271.38
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,415.94,333.58
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,495.26,397.72
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,497.69,400.59
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,498.58,402.69
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,469.46,380.51
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,439.23,357.31
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,525.72,429.93
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,600.87,491.98
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,561.99,461.4
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,521.82,429.9
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,472.33,390.6
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,422.67,350.04
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,356.65,294.42
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,295.7,241.42
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,217.83,173.74
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,146.62,103.37
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,52.15,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,12.39,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,25.07,15.08
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,31.9,22.54
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,38.48,28.91
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,40.91,31.3
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,43.39,33.55
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,49.95,39.45
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,82.1,46.13
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,130.62,72.79
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,181.43,110.94
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,231.41,154.16
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,282.08,200.39
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,331.42,246.71
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,379.85,292.11
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,384.11,304.73
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,365.78,294.83
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,358.07,290.04
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,343.26,278.54
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,468.49,383.28
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,611.49,502.33
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,637.31,523.73
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,660.21,542.62
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,678.84,558.49
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,694.31,571.62
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,705.81,581.67
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,714.05,589.05
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,715.01,590.61
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,716.46,592.35
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,707.49,586.03
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,695.33,577.26
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,676.18,564.03
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,654.23,548.31
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,626.62,526.78
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,596.56,502.75
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,552.31,467.39
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,507.16,430.0
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,453.36,383.16
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,400.1,334.74
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,316.66,259.09
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,239.2,177.04
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,98.49,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
