Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,41.74,31.76
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,52.73,41.69
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,80.6,66.39
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,105.69,88.23
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,127.4,101.03
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,157.62,117.41
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,206.89,148.95
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,240.4,178.98
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,268.74,204.72
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,296.7,228.82
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,318.16,247.19
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,391.91,302.63
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,498.25,385.79
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,539.65,420.7
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,578.76,453.22
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,613.93,482.8
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,646.54,509.96
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,674.62,533.59
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,699.73,554.72
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,719.11,571.1
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,735.22,584.91
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,744.55,593.04
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,750.42,598.5
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,750.76,599.53
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,751.89,601.33
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,741.17,594.31
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,727.27,585.0
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,706.11,569.44
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,682.16,551.77
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,646.69,524.72
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,612.79,498.15
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,567.68,462.83
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,521.87,426.1
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,459.37,375.1
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,398.43,324.0
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,319.79,257.37
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,246.14,192.21
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,145.42,86.39
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,34.17,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,12.68,1.55
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,25.95,16.98
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,33.84,24.66
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,39.19,29.72
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,41.6,31.92
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,44.03,34.0
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,45.56,35.25
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,96.42,49.11
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,149.83,82.75
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,210.08,130.84
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,264.07,178.42
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,318.4,227.98
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,371.21,276.2
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,423.26,323.04
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,471.74,366.71
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,518.69,408.14
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,562.14,445.12
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,603.29,479.29
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,640.18,510.04
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,674.32,538.0
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,704.12,561.23
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,730.79,581.61
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,751.38,598.02
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,768.49,611.05
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,779.79,619.62
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,787.46,625.68
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,789.35,627.13
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,787.64,626.07
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,779.31,620.54
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,767.55,612.64
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,747.8,598.71
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,725.04,583.05
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,698.63,563.79
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,664.98,538.81
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,621.48,506.33
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,576.73,471.76
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,516.75,424.01
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,457.46,374.79
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,381.79,311.29
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,306.78,244.75
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,188.41,122.09
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,58.57,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,12.62,2.26
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,28.27,19.57
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,33.72,25.25
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,39.06,30.48
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,40.61,32.01
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,42.26,33.49
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,43.73,34.72
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,96.56,49.7
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,155.91,89.64
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,211.29,134.99
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,265.95,184.4
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,320.79,235.44
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,373.69,285.02
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,425.82,333.16
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,474.65,377.49
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,521.81,419.21
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,565.79,457.3
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,607.31,492.37
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,644.59,523.9
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,679.06,552.54
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,708.28,575.85
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,734.22,596.17
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,755.25,613.38
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,772.79,626.84
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,784.51,635.87
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,792.58,642.31
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,794.68,644.42
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,793.14,643.99
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,784.42,638.58
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,772.31,630.76
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,752.86,618.09
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,730.36,603.09
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,704.91,584.59
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,672.1,560.18
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,629.34,527.23
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,585.23,492.51
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,527.24,444.34
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,469.7,394.67
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,392.03,327.59
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,324.53,265.2
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,212.26,146.59
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,84.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,13.12,3.16
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,27.14,18.7
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,32.2,23.96
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,37.14,28.8
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,39.67,31.15
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,42.18,33.35
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,45.55,36.31
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,104.73,55.53
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,159.41,91.24
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,215.46,136.44
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,270.37,185.0
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,325.47,234.93
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,378.61,283.22
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,430.98,329.98
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,480.43,373.73
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,528.3,415.07
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,571.89,451.36
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,612.63,484.38
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,650.09,514.54
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,684.81,541.92
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,715.48,565.08
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,743.09,585.55
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,764.3,601.34
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,782.02,613.39
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,794.77,622.35
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,803.89,628.88
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,805.72,630.42
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,803.86,629.57
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,793.33,622.75
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,779.46,613.76
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,759.68,600.72
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,741.82,589.05
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,711.09,567.43
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,677.92,543.92
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,633.57,511.81
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,587.89,477.59
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,529.79,432.85
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,472.09,386.34
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,399.01,326.38
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,326.08,262.62
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,215.65,152.08
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,87.15,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,14.23,4.36
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,29.28,20.55
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,34.5,25.94
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,39.56,30.88
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,43.11,34.16
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,51.27,41.5
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,56.7,46.19
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,107.31,59.08
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,159.24,93.64
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,212.75,137.18
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,265.42,184.2
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,318.69,233.05
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,370.19,280.18
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,424.6,328.72
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,472.28,371.42
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,518.62,412.01
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,561.38,447.95
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,602.01,481.18
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,637.61,510.64
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,670.6,537.55
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,699.1,559.54
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,724.53,578.79
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,670.42,535.43
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,599.27,478.44
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,641.51,513.99
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,686.31,550.69
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,737.62,591.87
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,783.2,626.56
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,771.1,618.21
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,755.75,607.94
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,735.11,594.49
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,711.56,578.83
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,677.76,554.41
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,645.43,530.07
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,600.55,496.04
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,554.75,460.25
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,492.92,409.77
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,432.27,358.56
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,353.68,292.72
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,279.53,227.41
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,157.58,113.35
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,18.36,7.71
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,27.32,18.73
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,35.27,26.51
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,40.52,31.59
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,42.85,33.74
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,45.21,35.76
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,52.73,42.46
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,105.73,55.47
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,164.54,96.09
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,219.65,141.64
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,274.32,191.12
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,329.23,242.12
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,382.03,291.39
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,434.27,339.44
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,484.1,385.18
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,532.37,428.61
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,576.4,466.86
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,618.12,502.24
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,656.01,534.51
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,691.11,563.91
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,721.52,589.24
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,748.73,611.68
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,770.42,628.86
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,788.6,642.59
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,801.25,652.17
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,810.21,659.07
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,812.93,661.35
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,811.94,660.99
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,802.57,654.4
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,789.77,645.38
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,770.46,632.24
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,748.04,616.72
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,718.62,594.79
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,691.77,574.75
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,649.03,541.95
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,604.81,507.01
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,549.4,461.15
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,494.11,413.59
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,418.43,348.75
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,346.08,283.43
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,240.47,178.98
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,119.57,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,21.08,10.39
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,31.81,23.02
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,37.77,29.1
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,43.53,34.69
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,44.86,35.91
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,50.99,41.39
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,60.48,41.2
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,112.34,61.77
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,164.57,97.14
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,219.05,141.78
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,273.15,190.25
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,332.18,243.81
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,384.53,291.34
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,436.37,337.54
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,485.12,380.72
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,532.38,421.59
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,575.31,458.04
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,615.83,491.67
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,652.76,521.46
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,687.02,548.51
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,716.5,571.45
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,742.95,591.69
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,763.84,607.94
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,781.29,620.64
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,793.86,628.86
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,802.88,634.6
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,804.63,635.83
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,802.77,634.58
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,794.03,628.45
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,781.88,619.99
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,762.4,606.96
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,744.97,595.43
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,714.97,573.35
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,682.48,549.27
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,639.14,518.72
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,594.44,485.49
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,537.07,441.18
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,480.05,395.15
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,407.89,335.03
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,335.64,271.65
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,229.83,171.13
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,101.64,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,20.93,10.62
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,28.63,20.01
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,32.65,24.15
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,36.65,27.97
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,38.76,29.88
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,40.88,31.68
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,52.66,32.0
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,112.55,59.02
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,170.31,108.95
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,217.55,157.01
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,258.68,192.51
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,302.05,230.82
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,344.53,268.15
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,389.48,307.23
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,456.62,363.34
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,535.35,429.48
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,579.73,467.62
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,621.42,502.72
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,658.92,534.56
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,693.68,563.68
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,724.24,588.16
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,751.69,609.84
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,773.33,626.66
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,791.46,640.53
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,804.81,649.86
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,814.51,656.56
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,817.54,659.46
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,816.88,659.76
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,809.93,655.71
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,799.36,649.07
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,781.88,637.9
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,761.21,624.33
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,732.64,603.63
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,701.38,580.7
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,660.28,550.39
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,617.73,517.64
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,568.92,476.79
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,515.05,430.93
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,442.31,368.62
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,372.77,305.71
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,269.0,205.56
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,163.51,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.44,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,19.17,9.6
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,27.49,18.97
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,31.13,22.7
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,34.75,26.16
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,36.96,28.14
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,39.14,30.0
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,58.92,35.6
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,112.44,57.84
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,166.79,95.46
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,222.32,141.3
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,277.09,190.15
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,331.97,239.99
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,384.87,288.07
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,436.85,334.47
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,485.69,377.22
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,532.9,417.48
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,576.27,453.6
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,616.71,486.43
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,653.86,516.87
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,688.31,544.68
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,717.63,567.13
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,743.82,586.84
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,764.7,602.39
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,782.13,615.13
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,793.93,623.87
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,802.12,630.14
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,804.26,631.89
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,802.79,631.2
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,793.85,625.54
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,781.53,617.59
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,762.79,605.01
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,741.03,590.36
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,717.0,573.07
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,685.34,549.94
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,643.63,520.52
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,600.49,488.23
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,545.46,445.29
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,490.59,400.63
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,416.39,340.1
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,345.6,278.94
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,250.5,190.07
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,146.41,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,19.3,9.99
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,30.29,21.45
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,34.68,25.91
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,39.01,30.06
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,41.41,32.21
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,43.79,34.22
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,59.97,35.24
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,112.93,58.73
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,166.71,96.43
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,227.49,146.59
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,281.54,194.43
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,335.86,243.23
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,388.2,290.16
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,439.75,335.42
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,488.3,377.06
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,535.34,416.25
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,578.86,450.71
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,620.17,482.31
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,657.43,512.02
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,691.98,539.14
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,721.41,560.97
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,747.65,580.09
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,768.9,595.25
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,786.72,607.86
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,798.13,615.13
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,805.92,620.0
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,808.82,622.79
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,808.13,623.25
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,799.39,617.0
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,787.24,608.55
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,768.84,596.74
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,747.4,582.75
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,721.31,564.54
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,687.68,540.75
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,645.07,513.61
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,601.06,483.5
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,543.78,440.91
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,486.86,396.54
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,416.82,339.72
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,346.5,279.34
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,245.09,187.11
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,140.76,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,55.52,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,13.34,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,21.46,11.69
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,30.16,20.88
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,34.58,25.26
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,38.92,29.34
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,41.33,31.46
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,43.73,33.43
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,62.29,34.64
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,116.21,58.92
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,176.6,101.77
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,232.45,147.35
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,287.43,195.59
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,342.57,244.71
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,395.65,291.4
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,447.93,336.36
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,497.44,378.24
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,545.33,417.56
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,588.7,452.22
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,629.31,483.67
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,666.48,512.74
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,700.9,539.13
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,729.81,560.29
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,755.49,578.67
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,776.12,593.19
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,793.29,605.14
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,804.53,613.23
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,812.15,618.94
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,813.97,620.32
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,812.2,619.34
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,802.57,613.24
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,789.55,604.93
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,770.29,592.77
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,753.24,582.2
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,721.69,561.15
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,687.78,538.23
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,644.59,509.59
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,600.03,478.15
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,542.24,435.43
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,489.35,394.39
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,414.65,334.63
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,343.76,274.58
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,242.15,184.53
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,138.6,0.09
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,54.06,0.0
