Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.38,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,10.65,3.59
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,16.68,9.16
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,24.11,15.92
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,31.55,22.61
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,30.16,21.3
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,28.77,19.97
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,36.22,25.04
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,43.69,31.15
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,51.15,37.2
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,58.63,43.19
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,66.58,49.61
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,74.54,56.0
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,118.99,91.79
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,162.93,126.41
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,194.5,150.96
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,226.76,175.8
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,282.94,218.43
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,343.59,263.34
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,352.81,269.34
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,361.92,275.42
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,462.29,349.64
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,571.06,425.88
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,582.63,432.85
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,593.19,440.18
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,702.23,519.22
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,806.62,589.6
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,806.27,589.44
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,802.6,588.82
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,793.82,585.84
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,779.12,579.02
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,757.83,568.83
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,733.88,556.65
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,700.43,537.09
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,665.0,515.29
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,619.67,484.87
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,573.4,452.89
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,516.05,411.26
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,459.2,368.26
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,384.05,309.97
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,316.2,254.51
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,228.47,180.17
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,148.24,101.88
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,52.29,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,12.87,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,22.06,10.46
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,29.26,19.86
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,36.18,26.55
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,46.68,36.24
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,72.18,59.17
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,77.69,63.93
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,83.04,68.4
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,75.68,58.76
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,67.01,51.24
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,74.03,56.87
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,81.05,62.45
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,102.77,80.33
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,124.39,98.0
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,126.95,99.89
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,129.48,101.78
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,233.72,186.7
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,342.59,274.2
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,411.59,330.11
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,489.37,393.09
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,414.11,333.08
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,327.56,262.63
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,454.05,367.16
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,590.51,477.91
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,403.32,327.46
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,200.83,160.13
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,202.43,161.69
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,204.05,163.2
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,223.65,179.85
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,243.78,197.04
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,201.32,162.33
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,158.67,127.19
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,127.55,101.81
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,96.49,76.17
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,157.08,128.37
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,232.15,192.64
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,208.83,173.71
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,185.52,154.59
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,150.96,125.32
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,126.3,104.14
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,98.59,80.04
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,71.03,55.7
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,47.73,34.91
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,22.95,12.0
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,11.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,11.91,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,21.91,11.45
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,28.47,19.82
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,34.83,26.04
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,38.13,29.28
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,41.39,32.29
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,41.65,32.43
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,51.85,41.53
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,107.61,55.85
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,165.74,94.89
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,222.68,142.07
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,281.05,194.62
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,339.29,248.71
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,397.4,302.34
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,452.53,352.59
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,506.81,400.84
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,558.91,445.96
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,609.17,488.24
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,656.18,526.66
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,700.28,561.71
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,739.74,593.41
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,776.22,622.07
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,808.08,644.23
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,836.62,663.81
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,859.19,680.0
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,878.05,693.53
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,891.81,703.42
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,901.69,710.64
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,905.27,713.44
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,904.93,713.6
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,898.38,709.78
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,888.01,703.39
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,870.54,691.34
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,849.61,676.9
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,821.12,657.29
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,789.7,635.47
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,749.79,607.35
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,707.94,577.71
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,655.45,537.94
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,602.56,496.12
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,539.39,445.11
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,472.91,388.7
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,379.12,307.23
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,292.93,216.92
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,120.99,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,12.39,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,22.76,12.55
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,29.26,20.43
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,35.57,26.55
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,38.83,29.65
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,42.04,32.51
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,44.27,34.34
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,52.99,41.89
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,107.4,54.65
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,170.54,98.13
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,227.94,144.89
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,286.27,195.71
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,343.0,247.0
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,399.6,297.85
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,454.06,345.45
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,507.46,390.75
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,557.68,433.02
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,606.17,472.75
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,650.88,507.61
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,693.12,539.61
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,730.66,568.63
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,765.3,595.02
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,795.37,615.37
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,822.1,633.22
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,843.13,648.02
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,860.56,660.43
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,872.1,669.17
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,879.89,675.51
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,881.68,679.12
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,879.73,680.35
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,868.64,674.01
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,854.11,665.42
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,833.99,654.16
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,810.75,640.63
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,785.83,624.84
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,752.53,602.68
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,709.65,573.18
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,665.16,541.89
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,608.69,500.36
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,552.15,456.16
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,484.52,401.72
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,415.72,343.64
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,322.06,262.36
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,237.04,177.94
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,92.56,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,13.34,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,22.48,12.98
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,30.13,21.58
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,37.41,28.64
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,40.88,31.94
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,48.67,38.99
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,50.56,40.48
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,61.8,40.7
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,114.35,62.06
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,169.78,100.37
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,225.75,146.75
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,283.05,197.24
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,343.63,250.97
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,398.84,299.59
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,452.52,345.68
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,505.36,389.41
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,554.34,429.56
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,601.71,467.12
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,646.1,500.29
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,688.3,530.63
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,725.24,557.73
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,759.4,582.25
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,789.43,601.12
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,816.32,617.37
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,837.29,631.41
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,854.77,643.24
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,866.99,651.24
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,875.57,656.99
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,877.12,658.74
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,875.0,658.29
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,866.82,655.4
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,855.15,650.24
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,835.75,638.62
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,813.22,624.94
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,788.03,609.98
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,754.38,588.88
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,712.32,560.56
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,668.63,530.57
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,612.28,490.88
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,555.85,448.54
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,488.42,397.3
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,419.85,342.03
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,325.63,262.78
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,240.09,181.01
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,93.95,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,14.77,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,25.14,15.25
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,34.01,24.68
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,42.42,32.66
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,46.42,36.4
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,50.29,39.79
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,53.12,42.1
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,67.81,43.6
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,118.15,65.59
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,176.54,106.92
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,230.33,151.03
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,285.5,198.89
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,339.05,246.53
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,393.06,294.09
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,445.1,339.23
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,496.44,382.61
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,544.76,423.19
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,593.49,463.0
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,636.04,496.52
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,676.45,527.62
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,712.53,555.75
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,746.05,581.52
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,773.99,601.58
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,798.87,618.47
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,818.49,632.28
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,834.79,643.83
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,845.46,651.81
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,857.68,661.07
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,858.15,661.81
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,855.08,660.29
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,845.27,654.49
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,832.11,646.48
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,811.4,634.1
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,787.71,619.6
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,755.38,597.52
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,724.69,576.64
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,681.02,545.92
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,636.09,513.69
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,577.91,469.7
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,520.12,424.67
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,447.19,366.71
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,377.18,308.55
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,284.62,229.66
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,200.94,151.74
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,94.65,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.73,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,29.04,18.46
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,39.51,29.11
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,51.29,39.99
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,48.97,38.13
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,64.45,51.86
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,84.58,69.31
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,104.51,82.25
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,118.98,93.8
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,133.51,105.25
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,146.35,115.13
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,159.39,125.09
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,205.68,161.26
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,247.94,193.92
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,264.67,206.51
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,281.57,219.18
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,248.72,192.92
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,214.14,165.27
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,250.52,193.23
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,287.81,221.51
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,417.83,322.89
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,559.61,430.37
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,672.71,518.27
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,792.53,608.15
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,812.16,620.54
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,828.56,631.12
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,838.94,638.1
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,845.92,642.92
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,846.33,643.53
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,843.32,641.93
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,729.58,560.16
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,598.46,461.22
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,692.2,535.87
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,772.02,596.25
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,739.61,573.73
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,705.03,550.26
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,660.53,520.34
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,614.93,488.28
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,557.41,445.25
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,500.28,401.28
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,426.52,344.38
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,354.32,286.07
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,266.23,211.87
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,186.93,139.79
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,89.2,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,17.42,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,33.94,22.83
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,46.35,34.83
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,59.24,46.54
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,67.64,54.08
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,75.65,61.01
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,72.48,58.01
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,78.5,59.96
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,89.32,68.52
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,100.17,77.0
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,139.36,108.04
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,178.92,138.83
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,182.56,141.11
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,185.79,143.13
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,204.01,156.83
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,222.66,170.76
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,247.14,189.4
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,272.28,208.47
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,244.16,186.76
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,214.7,164.01
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,462.74,360.13
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,735.4,562.99
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,659.04,501.45
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,558.95,423.04
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,559.18,424.08
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,558.13,423.71
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,704.37,537.16
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,839.62,637.35
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,838.86,636.68
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,834.79,634.79
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,816.15,623.1
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,790.94,606.9
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,767.12,592.5
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,740.75,576.01
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,704.62,551.07
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,662.5,521.56
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,614.8,487.51
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,566.71,452.48
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,508.27,407.87
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,450.9,363.02
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,377.64,305.45
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,308.23,248.79
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,218.79,174.23
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,145.4,109.47
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,69.57,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,17.03,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,33.01,22.03
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,50.75,38.46
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,65.18,51.56
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,78.19,63.09
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,90.68,73.85
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,72.71,57.86
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,80.11,46.98
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,130.77,73.37
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,187.22,113.55
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,243.95,159.65
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,298.62,206.39
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,353.14,254.63
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,408.07,302.8
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,465.06,351.74
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,517.7,396.49
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,566.39,437.29
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,613.6,476.06
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,657.88,511.06
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,700.33,543.97
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,737.73,573.27
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,772.4,599.42
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,802.86,621.57
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,830.29,641.57
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,851.38,656.69
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,868.98,669.39
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,881.36,678.7
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,890.08,685.57
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,892.7,689.4
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,891.65,690.8
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,880.01,683.39
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,865.04,673.77
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,845.72,662.21
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,829.43,652.93
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,800.35,633.18
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,768.56,611.4
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,726.0,581.56
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,681.78,550.06
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,628.95,511.27
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,575.64,470.54
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,505.72,414.65
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,442.99,362.18
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,353.48,285.76
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,271.43,210.16
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,130.73,16.91
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,12.84,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,26.0,16.96
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,32.97,23.91
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,39.6,30.13
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,42.53,32.79
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,49.95,39.31
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,52.97,41.74
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,84.58,47.95
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,136.96,76.28
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,192.0,117.51
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,247.88,165.26
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,304.21,215.21
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,358.6,263.64
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,413.18,311.44
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,465.68,356.62
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,516.86,399.42
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,567.11,440.23
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,612.81,476.54
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,653.71,508.25
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,691.93,537.16
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,727.34,563.27
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,760.16,586.97
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,787.46,605.97
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,809.54,620.94
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,828.25,634.29
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,843.7,645.44
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,850.7,649.8
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,854.15,651.84
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,853.34,652.35
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,849.15,650.66
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,839.18,645.03
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,829.75,639.95
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,808.05,626.88
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,783.56,611.86
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,596.21,471.66
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,400.4,317.55
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,267.38,213.07
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,141.11,110.15
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,335.11,273.18
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,496.96,403.15
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,421.14,342.77
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,352.36,286.47
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,263.39,211.17
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,182.69,139.75
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,90.65,19.74
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
