Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,388.79,313.25
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,282.61,223.07
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,183.86,115.08
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,69.57,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,20.48,11.01
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,30.89,21.6
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,36.22,26.81
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,41.31,31.54
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,43.67,33.56
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,50.62,39.53
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,52.22,40.63
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,99.95,52.83
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,154.51,86.1
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,211.95,130.21
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,276.48,184.41
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,335.63,235.35
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,393.81,285.19
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,452.36,333.95
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,509.03,380.56
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,565.18,425.28
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,618.22,465.67
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,669.92,503.73
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,718.34,539.65
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,764.81,573.41
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,807.31,601.42
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,847.29,627.22
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,882.88,650.78
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,915.53,672.37
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,943.46,689.98
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,968.08,705.46
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,986.95,717.76
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1002.23,727.89
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1011.5,734.78
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1017.03,739.47
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,1016.41,739.91
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1012.06,738.17
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,1001.7,732.71
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,987.79,725.14
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,966.57,713.86
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,942.13,700.54
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,910.07,681.2
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,875.39,660.03
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,840.4,638.21
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,796.29,609.8
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,741.91,572.99
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,686.84,535.02
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,619.41,489.51
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,557.61,445.55
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,475.07,381.36
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,397.35,317.7
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,290.91,228.74
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,192.62,124.32
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,73.12,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,22.15,12.64
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,33.39,23.84
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,39.01,29.24
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,44.35,34.11
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,46.92,36.29
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,49.35,38.22
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,56.33,44.05
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,106.82,57.86
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,160.28,91.42
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,216.76,135.55
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,273.63,184.2
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,338.16,239.81
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,395.47,288.97
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,453.21,337.12
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,508.67,382.62
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,563.6,426.12
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,615.95,466.19
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,667.04,503.92
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,714.61,538.05
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,760.28,569.78
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,802.39,596.66
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,842.08,621.13
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,876.66,643.09
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,908.35,662.96
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,935.3,678.25
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,958.99,691.29
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,977.48,702.32
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,992.45,711.15
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1001.02,716.49
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,1005.91,719.7
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,1005.19,718.97
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1000.82,716.12
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,989.49,709.61
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,974.67,701.09
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,953.18,689.83
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,928.57,676.63
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,896.88,657.52
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,870.01,641.59
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,826.77,615.34
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,781.8,587.67
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,728.08,552.77
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,673.73,516.66
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,610.45,475.45
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,545.12,429.95
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,463.1,367.83
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,385.91,305.97
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,281.31,219.46
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,185.62,121.75
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,69.55,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,11.96,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,22.44,13.02
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,32.28,22.72
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,37.54,27.73
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,42.55,32.24
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,45.22,34.49
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,52.7,40.83
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,56.29,43.64
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,108.9,57.41
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,163.23,92.09
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,220.33,136.75
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,284.29,190.72
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,342.79,241.32
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,400.37,290.91
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,458.24,339.59
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,514.17,385.54
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,569.53,429.65
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,622.28,470.65
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,673.75,509.57
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,721.35,545.64
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,766.96,579.62
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,808.87,607.59
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,848.31,633.6
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,883.06,657.25
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,914.88,678.91
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,941.93,697.73
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,965.68,714.44
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,983.75,727.09
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,998.25,737.51
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1006.81,744.12
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,1011.67,748.45
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,1010.9,748.43
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,1006.48,746.14
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,994.54,739.38
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,979.1,730.43
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,819.22,622.22
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,634.29,485.03
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,767.45,590.13
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,873.08,666.17
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,830.54,637.75
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,786.19,609.06
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,730.67,571.92
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,674.73,533.61
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,612.14,489.21
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,547.41,440.72
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,464.04,374.85
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,385.62,309.9
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,281.23,221.5
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,186.54,125.66
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,69.56,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,13.36,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,30.92,20.1
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.49,36.66
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,40.19,29.89
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,36.21,26.5
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,46.93,35.92
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,57.66,45.16
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,106.3,87.11
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,156.14,121.87
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,189.73,140.83
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,241.39,174.8
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,271.79,193.13
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,336.06,242.29
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,390.94,290.07
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,448.14,339.03
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,491.99,376.64
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,525.64,403.53
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,565.09,433.81
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,601.64,460.93
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,628.66,481.08
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,652.64,498.49
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,688.83,524.08
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,724.44,548.79
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,823.36,625.77
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,925.26,697.95
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,956.76,717.49
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,985.24,735.2
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1005.0,748.11
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1021.14,758.66
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1033.28,766.98
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1041.63,772.91
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1041.7,773.45
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1037.95,771.64
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,1020.76,760.97
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,1000.31,748.3
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,978.55,735.6
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,953.61,720.78
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,923.77,701.55
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,890.92,680.26
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,854.83,656.83
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,809.53,627.13
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,758.65,592.98
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,706.66,557.31
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,639.5,509.37
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,573.46,460.5
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,493.25,397.06
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,422.19,337.55
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,316.8,249.54
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,222.01,153.48
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,85.13,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,17.29,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,30.57,20.21
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,44.86,33.72
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,60.37,47.76
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,75.25,60.89
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,87.43,71.28
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,99.05,80.88
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,124.8,95.39
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,171.52,127.73
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,176.46,114.93
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,232.88,146.73
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,285.99,196.77
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,332.21,240.18
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,395.43,289.63
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,472.08,349.6
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,528.44,395.37
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,584.1,439.13
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,636.58,479.24
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,687.4,516.87
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,735.27,552.46
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,781.14,585.63
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,819.14,609.95
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,853.42,631.54
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,859.89,634.93
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,853.53,626.98
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,879.16,643.53
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,902.75,658.33
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,923.65,672.35
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,941.97,684.61
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,869.03,632.67
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,793.0,578.35
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,805.65,588.55
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,815.73,596.45
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,806.33,591.15
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,794.18,584.23
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,837.19,618.05
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,869.84,641.79
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,871.77,643.76
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,864.3,639.89
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,818.87,611.05
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,776.26,584.08
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,719.07,546.9
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,661.82,508.88
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,592.83,462.92
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,525.58,414.96
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,440.9,350.59
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,361.2,286.89
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,260.24,203.33
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,169.77,117.33
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,61.52,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.77,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.9,22.36
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.98,34.01
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,55.04,43.37
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,64.6,51.97
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,69.58,56.15
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,73.9,59.57
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,101.98,73.95
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,150.68,103.77
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,194.17,134.28
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,240.77,170.72
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,287.48,210.92
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,331.03,248.21
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,375.46,284.01
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,424.73,323.52
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,469.49,359.2
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,513.49,393.28
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,536.58,410.08
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,555.58,422.67
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,575.52,437.03
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,593.01,449.22
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,621.97,469.28
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,650.94,489.01
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,607.6,455.51
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,558.43,417.67
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,652.18,486.84
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,747.55,555.09
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,689.28,511.5
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,619.09,459.81
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,634.66,472.15
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,649.55,483.62
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,571.88,427.52
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,480.59,360.96
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,621.48,468.64
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,734.78,553.52
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,623.25,472.84
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,500.36,382.57
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,393.14,303.06
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,300.73,232.32
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,539.91,424.48
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,725.15,566.99
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,666.47,524.69
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,608.01,482.66
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,539.04,431.82
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,468.85,378.35
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,384.07,310.97
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,305.67,246.18
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,215.01,169.77
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,133.6,93.78
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,44.66,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,16.74,1.35
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,34.76,24.02
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,52.86,40.83
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,56.26,44.3
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,61.28,48.84
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,59.88,47.49
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,65.13,51.87
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,118.32,92.35
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,169.9,130.28
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,201.04,154.46
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,222.38,171.31
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,143.65,109.75
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,48.42,33.89
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,68.99,50.38
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,89.54,66.6
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,137.53,104.54
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,185.57,142.02
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,180.57,137.62
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,175.42,133.23
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,191.2,145.1
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,207.21,157.03
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,295.4,223.94
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,386.7,291.57
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,457.35,344.26
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,531.19,398.69
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,434.31,327.21
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,327.81,247.42
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,461.71,349.21
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,602.97,452.98
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,791.65,597.65
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,963.43,722.04
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,960.01,719.5
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,953.28,715.94
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,810.38,615.02
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,656.7,499.68
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,489.79,376.34
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,324.07,248.99
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,591.36,462.13
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,808.05,626.01
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,449.42,358.18
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,80.11,59.39
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,70.28,51.86
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,60.46,44.05
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,288.51,235.33
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,466.61,378.2
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,387.81,314.02
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,314.25,252.75
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,221.05,173.88
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,127.24,89.44
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,46.39,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,10.96,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,19.09,4.37
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,33.33,22.71
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.9,36.23
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,39.81,29.5
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,33.41,23.92
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,42.73,32.05
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,52.06,40.04
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,70.27,52.95
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,87.85,67.09
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,113.27,87.23
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,138.67,106.99
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,140.38,107.76
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,141.88,108.42
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,156.47,119.4
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,171.41,130.6
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,166.9,126.57
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,162.19,122.46
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,167.87,126.47
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,173.65,130.55
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,178.15,133.92
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,182.74,137.39
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,191.56,144.11
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,200.48,150.93
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,202.59,152.81
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,204.69,154.72
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,203.58,153.85
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,202.37,152.92
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,247.98,187.93
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,294.35,223.15
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,309.0,234.29
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,323.92,245.68
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,230.53,174.91
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,137.49,102.98
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,141.94,106.54
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,146.45,110.1
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,341.1,263.9
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,523.58,403.44
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,338.42,262.44
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,162.23,123.56
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,255.06,199.52
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,353.23,278.52
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,221.33,174.65
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,100.53,76.6
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,83.84,63.44
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,67.05,49.89
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,51.22,36.79
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,36.22,24.21
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,23.66,13.57
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.11,2.71
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.79,1.79
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,7.22
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,21.79,13.42
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,28.76,19.54
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,82.82,66.34
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,128.45,104.98
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,141.66,106.31
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,172.47,121.62
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,213.24,152.31
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,252.27,183.39
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,287.49,205.4
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,348.05,250.07
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,378.04,279.97
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,391.67,293.2
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,456.53,341.35
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,558.96,418.13
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,608.17,454.54
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,657.81,490.34
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,703.47,522.85
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,747.72,553.4
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,788.13,578.98
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,827.93,602.7
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,860.66,622.8
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,890.83,641.02
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,918.54,656.95
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,943.49,671.01
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,960.6,681.43
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,974.41,689.91
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,877.34,625.5
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,752.8,536.59
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,727.23,520.59
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,700.02,502.68
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,667.9,481.86
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,621.42,451.38
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,790.48,575.79
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,921.42,664.42
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,892.04,645.45
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,859.89,626.21
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,816.79,599.95
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,772.05,572.31
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,721.0,538.8
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,673.1,506.92
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,607.19,463.04
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,542.82,418.06
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,462.78,357.9
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,387.26,298.53
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,287.01,218.33
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,197.79,139.23
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,73.72,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,17.61,9.64
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,27.84,19.06
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,39.94,30.05
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,52.06,40.87
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,61.39,49.01
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,70.65,56.89
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,85.25,66.04
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,99.92,77.77
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,100.91,78.13
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,101.71,78.35
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,110.82,85.33
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,119.96,92.26
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,122.0,93.46
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,124.0,94.65
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,205.47,158.47
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,287.3,220.91
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,181.97,138.9
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,71.01,51.26
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,167.51,127.41
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,263.97,201.52
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,152.46,115.02
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,38.32,24.96
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,81.37,59.13
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,124.42,92.88
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,208.09,157.91
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,293.07,222.64
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,189.3,143.32
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,85.18,62.1
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,273.25,208.88
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,467.04,352.83
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,300.45,228.54
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,129.82,97.07
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,147.26,111.18
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,164.95,125.29
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,177.59,135.45
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,190.61,145.96
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,206.33,158.79
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,222.66,172.16
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,128.48,98.42
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,39.97,27.13
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,71.68,53.32
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,106.8,82.35
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,89.61,68.65
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,72.32,54.65
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,176.29,143.36
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,268.42,218.0
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,185.52,147.01
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,109.05,78.72
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,38.31,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
