Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.31,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.7,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.97
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,27.84,19.14
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,48.33,37.09
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,49.27,35.88
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,50.22,36.52
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,60.5,44.82
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,70.79,53.02
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,65.68,48.63
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,60.57,44.3
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,94.08,71.3
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,126.71,97.12
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,167.03,128.6
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,207.84,159.98
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,203.32,155.88
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,198.58,151.76
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,232.79,178.02
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,267.48,204.32
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,277.09,211.0
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,286.77,217.8
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,299.73,227.53
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,312.84,237.37
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,248.27,188.29
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,182.74,138.06
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,218.21,165.52
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,254.17,192.97
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,237.61,180.07
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,220.83,167.15
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,383.62,291.8
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,557.11,418.51
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,585.04,439.67
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,611.4,460.5
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,596.85,452.11
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,580.7,442.83
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,591.86,453.14
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,585.95,451.29
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,690.71,534.46
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,767.62,591.76
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,713.76,554.58
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,663.66,520.51
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,598.7,474.58
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,535.28,427.6
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,455.8,365.71
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,380.81,304.72
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,284.05,224.82
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,197.56,146.75
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,91.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,11.91,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,19.96,9.36
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,29.01,19.66
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,37.54,27.72
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,46.37,35.8
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,70.86,57.55
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,87.28,71.64
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,103.52,85.24
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,118.16,92.88
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,133.11,104.52
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,141.23,110.25
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,149.25,115.84
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,182.28,141.21
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,216.31,167.01
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,239.45,184.17
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,263.12,201.59
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,284.22,216.88
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,313.12,237.91
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,385.45,291.38
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,458.53,344.31
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,527.5,394.97
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,600.21,447.76
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,719.73,538.26
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,855.9,633.98
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,888.49,654.1
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,918.28,673.09
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,943.79,688.28
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,966.17,701.43
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,983.01,711.98
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,996.44,720.45
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1004.47,726.05
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,1008.96,729.58
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,1006.99,728.65
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,1001.48,725.67
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,989.04,718.9
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,973.25,710.13
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,951.96,699.28
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,935.64,691.76
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,902.73,671.84
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,867.35,650.28
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,824.98,624.59
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,780.95,597.38
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,726.54,561.45
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,675.69,527.31
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,610.43,482.45
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,546.64,436.48
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,467.3,374.8
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,392.36,313.9
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,294.89,233.49
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,207.57,155.07
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,98.52,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,14.3,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.52,12.65
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,36.53,26.23
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,48.95,37.7
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,52.52,41.12
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,62.71,50.12
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,97.19,79.97
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,123.18,101.76
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,148.06,115.59
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,176.56,136.46
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,192.25,148.56
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,206.21,159.44
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,264.88,201.08
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,337.25,254.03
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,388.94,290.64
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,474.1,355.26
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,526.66,397.0
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,582.0,439.5
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,631.72,476.84
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,680.68,512.59
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,725.16,544.24
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,767.89,573.55
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,805.54,597.95
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,840.67,620.5
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,872.95,641.96
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,902.63,661.68
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,927.31,677.16
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,949.02,690.73
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,964.87,701.93
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,977.43,711.15
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,984.24,716.77
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,987.63,720.35
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,985.19,719.93
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,979.38,717.48
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,975.59,716.86
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,960.27,708.69
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,937.54,695.11
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,911.91,679.66
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,877.76,658.66
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,841.4,636.02
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,802.05,612.04
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,757.26,583.81
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,701.92,547.32
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,646.55,509.88
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,580.45,463.31
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,515.97,415.21
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,435.31,351.6
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,359.24,289.17
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,264.29,209.58
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,182.72,136.39
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,86.71,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,24.68,13.72
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,42.82,31.26
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,60.28,47.11
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,43.41,32.68
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,29.69,20.64
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,36.68,26.7
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,43.67,32.66
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,59.54,43.97
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,75.43,56.77
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,109.25,83.83
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,142.43,109.82
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,121.92,92.86
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,100.35,75.23
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,153.31,116.77
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,206.3,157.64
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,160.0,121.26
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,111.59,83.09
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,169.44,128.12
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,227.71,172.71
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,178.73,134.44
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,128.36,95.07
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,123.52,91.08
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,118.62,87.05
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,133.92,98.92
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,149.41,110.91
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,167.88,125.19
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,186.57,139.62
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,199.81,150.11
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,213.16,160.72
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,202.15,152.39
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,191.0,143.97
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,193.26,145.9
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,195.55,147.88
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,212.61,161.33
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,230.05,175.11
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,218.83,167.06
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,207.61,159.02
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,208.94,160.58
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,210.51,162.36
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,326.52,257.0
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,415.69,329.56
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,328.72,261.53
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,232.75,185.12
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,199.31,158.97
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,166.13,132.38
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,129.54,102.08
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,86.68,66.19
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,57.05,41.11
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,26.72,15.29
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.99,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.79,1.9
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.89,6.48
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,20.86,12.68
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,27.83,18.83
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,34.82,24.84
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,41.81,30.76
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,25.07,15.15
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.35,1.24
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.29,1.97
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.7
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.62,3.81
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.02,4.92
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,13.5,5.26
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.97,5.59
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,145.86,110.28
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,274.03,208.93
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,286.46,217.5
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,299.01,226.33
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,257.13,194.44
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,213.8,161.32
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,126.43,93.89
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,37.4,23.99
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,359.57,276.46
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,690.03,517.84
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,670.62,501.52
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,651.18,486.8
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,471.49,356.36
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,270.63,204.86
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,198.82,150.42
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,126.86,94.62
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,257.18,196.63
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,388.85,297.15
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,404.95,309.92
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,421.09,323.13
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,348.77,268.75
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,264.07,203.96
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,136.3,104.28
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.8,7.23
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.33,6.92
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.6,3.95
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.81,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.4,0.38
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.29,7.66
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,23.18,14.83
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,32.48,23.2
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,41.8,31.47
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,31.1,21.89
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,20.41,12.36
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,97.52,75.26
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,168.23,131.62
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,109.39,83.77
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,40.94,28.07
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,175.88,135.14
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,307.73,236.31
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,351.92,268.89
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,410.02,312.42
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,333.55,255.26
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,251.52,192.18
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,314.37,239.54
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,384.27,290.75
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,296.05,224.47
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,203.05,153.64
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,317.6,240.9
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,435.87,327.81
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,379.17,285.55
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,316.94,239.3
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,499.11,376.66
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,681.5,507.51
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,569.85,425.76
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,444.53,333.58
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,459.18,345.32
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,473.98,356.56
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,416.03,314.03
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,357.0,270.47
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,236.75,180.25
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,130.0,97.74
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,92.04,68.31
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,54.98,38.95
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,65.69,47.76
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,76.42,56.56
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,55.38,39.78
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,34.39,22.8
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,229.34,185.16
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,410.71,327.81
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,360.96,288.98
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,312.28,251.45
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,257.57,207.56
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,194.5,155.83
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,137.48,107.77
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,82.84,60.39
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,39.08,2.13
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.64,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,28.62,17.87
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,44.8,33.19
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,57.72,44.99
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,57.11,44.75
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,63.75,50.61
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,79.53,64.13
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,95.12,77.21
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,128.31,99.96
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,162.38,126.25
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,171.85,133.07
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,180.77,139.5
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,219.52,168.78
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,267.33,204.76
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,240.29,183.66
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,213.94,163.12
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,238.1,181.05
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,262.68,198.94
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,273.28,206.18
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,283.95,213.48
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,424.12,317.84
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,579.82,428.51
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,507.76,374.97
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,427.37,315.82
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,387.67,287.59
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,342.94,255.15
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,314.26,234.4
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,284.93,212.94
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,289.83,216.8
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,294.74,220.57
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,528.37,394.77
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,761.79,556.71
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,859.9,628.49
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,947.94,691.47
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,564.6,428.81
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,151.33,113.3
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,173.63,131.82
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,196.5,149.91
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,226.6,173.9
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,257.6,198.55
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,237.1,183.65
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,216.57,168.67
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,228.0,178.85
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,226.95,179.11
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,194.68,154.01
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,162.67,128.68
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,248.46,200.52
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,310.08,249.14
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,226.7,179.27
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,140.68,105.83
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,67.58,13.74
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.93,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,27.43,17.06
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,47.56,35.52
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,67.44,53.26
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,85.23,68.95
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,97.98,79.93
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,91.95,74.39
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,83.46,66.75
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,132.34,85.32
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,183.59,119.75
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,227.1,151.82
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,274.57,189.51
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,323.44,229.66
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,374.47,271.16
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,423.91,310.95
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,475.46,351.43
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,525.46,390.25
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,575.64,428.19
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,622.58,462.09
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,670.71,495.84
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,712.74,525.2
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,753.54,553.16
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,795.59,581.83
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,834.61,606.62
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,865.67,626.1
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,894.24,644.0
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,917.51,658.51
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,937.9,671.29
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,953.44,680.29
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,965.85,687.41
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,972.63,692.02
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,984.46,699.98
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,981.01,698.5
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,974.22,695.3
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,965.24,690.9
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,952.76,684.45
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,742.13,547.16
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,513.32,383.37
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,588.01,443.4
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,641.79,485.98
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,546.11,418.26
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,440.93,342.35
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,562.3,439.32
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,645.25,503.5
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,581.1,457.52
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,518.48,411.49
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,440.26,351.05
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,366.43,291.7
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,273.98,216.2
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,194.96,147.77
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,95.17,28.65
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,31.1,21.66
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,57.66,44.48
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,49.28,35.21
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,40.91,28.19
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,41.39,28.41
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,41.87,28.63
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,63.82,46.27
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,85.82,63.7
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,202.53,154.16
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,319.96,241.17
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,415.22,310.42
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,527.72,391.24
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,591.14,438.11
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,677.32,500.83
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,720.44,530.99
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,762.11,560.04
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,800.4,584.87
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,839.25,609.61
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,870.48,630.47
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,899.19,649.79
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,923.01,666.03
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,943.95,680.54
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,959.06,690.85
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,970.97,699.31
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,976.32,704.33
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,978.38,707.41
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,983.71,712.21
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,977.4,709.64
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,964.2,702.85
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,947.83,694.13
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,924.69,681.89
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,898.79,667.84
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,866.33,648.05
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,831.61,626.64
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,791.73,601.9
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,746.31,572.98
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,507.84,399.12
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,258.58,203.61
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,223.89,177.88
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,189.28,150.79
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,152.09,120.52
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,115.28,89.92
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,77.91,58.4
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,36.81,23.69
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,16.88,1.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.03,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,24.26,14.97
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,31.28,21.87
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,37.92,28.0
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,41.24,31.04
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,44.39,33.76
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,50.93,39.26
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,60.82,39.25
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,111.02,58.48
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,164.74,93.93
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,219.42,137.14
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,282.92,190.02
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,339.42,238.61
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,396.92,287.45
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,452.54,333.94
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,508.09,379.0
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,562.16,422.27
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,615.55,463.81
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,665.89,502.1
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,714.78,538.41
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,760.1,571.1
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,803.43,600.03
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,842.95,625.24
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,880.06,648.62
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,912.97,669.99
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,943.06,689.46
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,967.47,703.83
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,988.67,716.14
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1005.13,726.42
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1018.14,734.59
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1025.23,739.59
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,1028.75,742.5
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,1026.19,742.68
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,1020.08,740.78
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,1007.1,733.66
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,990.79,724.56
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,968.83,710.96
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,943.91,695.54
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,911.39,675.61
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,884.17,659.24
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,841.49,632.7
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,797.14,604.8
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,744.5,569.56
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,691.27,533.37
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,631.09,492.91
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,568.7,449.38
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,492.53,391.67
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,420.23,334.33
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,326.16,258.4
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,241.21,185.42
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,119.07,51.55
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
