Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.31,12.53
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,33.66,24.13
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,39.31,29.62
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,44.7,34.57
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,47.66,37.2
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,50.44,39.54
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,51.15,39.87
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,93.3,52.05
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,143.2,80.68
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,196.4,120.88
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,250.57,166.66
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,306.71,215.7
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,368.9,269.49
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,425.5,318.05
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,480.21,363.97
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,534.84,408.39
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,587.26,450.62
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,638.94,491.13
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,688.18,527.78
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,735.98,562.35
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,780.21,593.75
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,822.49,622.42
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,860.54,646.71
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,896.23,669.16
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,928.19,690.25
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,957.42,709.49
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,981.49,723.89
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,1002.46,736.28
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,1018.3,746.79
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,1030.75,755.24
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,1037.77,758.82
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1041.27,760.29
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,1038.27,758.76
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,1031.78,755.17
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,1019.9,748.67
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,1004.74,740.19
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,982.41,728.51
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,957.14,714.91
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,926.2,696.08
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,900.67,680.92
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,858.96,655.12
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,815.53,627.89
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,763.85,593.18
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,711.51,557.47
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,652.86,517.34
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,591.74,474.1
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,516.9,416.83
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,445.65,359.7
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,356.95,287.77
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,275.85,218.62
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,172.19,122.08
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,48.85,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,12.39,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.58,12.76
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,35.36,25.32
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,41.8,31.44
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,47.9,36.96
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,51.49,40.11
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,54.85,42.92
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,56.03,43.63
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,94.65,52.39
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,149.56,85.69
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,201.96,125.04
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,255.25,169.26
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,310.78,216.66
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,365.92,264.28
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,427.66,315.99
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,482.5,361.38
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,537.43,405.51
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,589.81,446.36
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,641.52,485.45
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,690.34,521.34
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,737.83,555.28
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,781.94,586.34
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,824.17,614.48
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,863.33,639.26
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,900.38,662.38
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,931.79,682.89
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,960.49,701.6
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,985.42,717.84
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,1007.32,732.16
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,1023.67,742.95
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,1036.65,751.7
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,1043.72,756.77
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,1047.27,759.74
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,1044.82,758.65
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,1038.89,755.49
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,1027.07,749.04
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,1011.97,740.6
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,989.69,726.9
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,964.48,711.37
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,941.14,697.51
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,907.06,676.42
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,865.35,650.17
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,821.89,622.48
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,771.05,589.25
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,719.37,554.87
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,660.91,515.53
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,599.82,473.01
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,526.48,418.06
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,456.31,362.94
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,365.71,290.81
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,282.81,221.41
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,177.03,125.53
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,51.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.98,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.09,12.4
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,31.59,21.79
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,36.95,26.83
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,42.03,31.37
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,44.36,33.39
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,51.37,39.36
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,53.31,40.81
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,95.93,50.95
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,146.64,80.42
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,200.35,120.38
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,254.94,165.24
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,310.93,212.3
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,372.75,264.17
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,428.8,310.79
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,482.49,353.99
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,535.7,395.33
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,587.52,435.1
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,638.52,473.09
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,686.48,506.88
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,732.8,538.51
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,775.61,567.27
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,816.44,593.38
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,813.12,587.35
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,795.48,569.3
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,872.28,626.67
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,948.04,675.95
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,970.77,689.32
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,990.42,701.33
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,1005.43,711.38
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,1017.11,719.51
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,958.53,683.59
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,879.93,628.45
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,960.56,688.17
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,1016.72,723.91
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,867.19,627.78
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,690.46,503.41
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,828.98,608.76
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,941.99,686.62
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,884.89,649.8
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,833.14,617.59
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,706.44,532.66
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,579.58,442.5
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,451.69,348.6
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,318.9,247.44
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,283.54,221.74
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,248.08,194.97
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,210.15,165.51
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,172.24,135.23
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,131.55,102.03
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,91.44,68.42
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,46.51,29.31
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.81,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,23.36,13.62
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,34.17,24.16
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,40.68,30.24
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,46.82,35.72
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,49.66,38.18
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,52.33,40.36
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,53.64,41.18
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,102.47,56.59
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,151.86,85.97
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,204.5,125.68
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,257.56,169.45
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,312.94,216.31
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,368.14,263.86
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,429.92,315.46
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,484.41,359.79
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,539.13,402.85
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,591.13,443.38
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,642.38,482.17
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,691.31,517.21
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,738.93,550.23
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,782.86,579.85
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,824.85,606.97
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,864.33,630.86
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,901.78,653.08
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,932.89,672.25
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,961.2,689.55
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,985.66,702.96
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,1007.03,714.37
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,1022.78,724.29
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,1035.12,732.25
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,1042.03,736.98
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,1045.42,739.72
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,1043.26,739.81
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,1037.62,737.91
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,1024.16,731.25
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,1007.46,722.69
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,986.02,711.68
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,961.62,698.74
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,928.95,680.71
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,901.89,666.17
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,860.64,641.68
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,817.66,615.75
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,765.73,583.12
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,713.23,549.37
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,655.65,511.01
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,595.54,469.55
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,523.75,416.14
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,454.99,362.39
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,369.37,294.02
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,290.76,227.98
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,191.42,138.69
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,71.28,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,7.15,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.68,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.45,16.28
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,40.54,29.7
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,49.66,38.19
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,58.35,46.02
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,73.24,59.04
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,87.23,70.99
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,109.91,90.02
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,148.49,106.28
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,164.12,106.65
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,204.07,130.15
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,254.54,172.11
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,307.08,216.87
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,364.03,265.25
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,416.7,309.63
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,467.54,351.77
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,518.38,392.75
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,567.88,432.22
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,617.04,470.45
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,662.91,504.51
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,707.6,536.84
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,749.19,567.39
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,789.24,595.78
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,827.43,620.64
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,867.26,646.38
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,897.47,666.33
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,925.17,684.56
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,802.02,594.9
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,645.46,474.36
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,457.39,340.38
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,249.05,185.47
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,268.07,200.24
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,287.35,214.8
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,571.82,430.92
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,840.04,622.7
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,905.85,672.46
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,955.43,707.65
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,819.12,614.91
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,674.55,509.41
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,769.0,584.46
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,843.97,640.68
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,801.06,612.97
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,756.88,584.65
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,709.76,552.59
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,661.68,519.32
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,599.89,475.93
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,539.3,431.24
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,474.33,381.67
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,411.59,331.8
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,327.38,262.37
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,248.59,195.21
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,142.46,102.54
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.76,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.24,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.55,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.26,2.49
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.97,5.8
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.22,8.65
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,19.48,11.45
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,64.2,50.23
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,106.1,81.84
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,77.77,58.4
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,46.51,32.64
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,41.41,28.28
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,36.3,23.96
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,65.72,47.67
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,95.0,71.0
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,67.18,48.46
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,39.17,25.87
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,82.19,60.11
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,124.46,93.31
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,164.77,124.72
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,205.59,156.2
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,157.93,119.06
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,109.19,80.87
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,163.76,123.34
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,218.95,165.49
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,173.51,130.38
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,127.34,94.55
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,254.77,192.73
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,390.97,294.18
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,485.79,365.0
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,592.15,442.75
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,536.76,402.33
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,488.66,367.45
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,394.63,299.02
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,289.12,220.15
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,223.51,170.58
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,158.14,120.09
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,270.27,209.09
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,380.54,295.45
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,249.99,194.74
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,116.86,88.92
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,302.85,242.18
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,472.27,378.38
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,233.01,188.17
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.49,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.63,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.7,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.78,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.85,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.46,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.31,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,32.8,21.45
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,49.21,36.81
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,64.64,50.73
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,79.48,63.83
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,94.32,76.58
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,114.63,93.74
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,118.45,96.5
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,121.55,94.07
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,168.42,128.62
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,219.32,165.71
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,257.92,190.68
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,312.88,230.54
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,359.84,269.2
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,397.5,299.72
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,449.76,339.82
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,522.6,396.53
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,549.68,416.84
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,559.61,422.64
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,629.67,476.45
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,715.6,540.94
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,756.79,570.53
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,796.58,598.69
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,837.8,624.97
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,874.81,647.86
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,904.33,667.0
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,931.39,684.4
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,873.47,641.18
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,792.75,577.52
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,907.22,662.98
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,1004.7,728.11
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,1012.34,731.17
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,1016.64,732.86
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,1013.63,731.45
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,1007.31,728.07
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,995.19,721.06
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,979.92,712.15
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,966.88,706.0
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,942.4,692.32
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,910.82,672.83
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,876.91,651.74
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,835.4,626.15
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,792.31,599.18
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,745.74,568.42
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,694.86,534.12
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,634.77,494.09
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,575.67,453.44
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,504.63,400.07
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,436.65,347.0
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,351.5,279.12
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,273.22,213.77
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,175.27,128.27
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,78.06,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,27.78,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,15.07,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,32.83,21.36
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,50.64,37.6
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,62.55,48.33
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,70.08,54.97
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,77.1,60.89
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,83.71,66.26
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,86.51,68.27
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,123.82,75.21
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,167.73,102.58
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,215.3,138.23
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,262.23,176.13
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,312.54,217.76
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,363.03,260.37
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,414.87,303.41
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,469.6,347.03
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,520.13,386.48
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,568.51,423.3
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,616.59,458.85
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,661.68,491.32
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,705.66,522.2
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,746.68,551.46
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,786.19,578.7
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,821.02,602.1
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,853.69,624.02
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,883.1,643.51
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,910.25,661.51
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,930.93,673.93
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,948.76,684.55
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,962.64,693.77
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,973.49,701.15
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,976.4,703.79
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,976.14,704.55
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,971.7,703.88
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,964.19,701.34
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,952.04,694.46
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,931.37,682.07
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,906.85,666.95
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,879.93,650.27
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,839.94,624.69
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,798.62,598.06
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,753.82,569.33
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,702.88,535.73
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,644.47,494.78
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,587.31,453.98
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,524.92,409.4
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,464.46,365.01
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,378.83,300.05
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,310.59,246.28
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,236.61,186.37
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,167.91,129.2
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,87.87,61.79
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,7.63,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,13.52,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,30.25,19.52
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,44.2,32.44
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,56.64,43.65
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,68.45,54.03
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,76.26,60.67
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,83.6,66.72
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,94.46,75.62
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,136.89,88.06
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,179.83,115.59
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,225.56,150.11
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,273.87,189.46
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,323.51,230.41
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,371.82,270.35
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,421.89,311.02
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,470.4,349.72
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,518.47,386.95
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,564.64,422.46
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,611.05,457.26
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,653.91,487.89
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,695.82,517.08
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,734.9,544.68
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,772.99,571.09
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,758.17,555.81
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,730.61,531.66
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,578.65,423.54
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,411.17,300.66
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,451.2,329.36
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,492.34,357.77
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,562.1,407.8
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,642.32,463.92
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,647.18,467.3
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,651.18,470.57
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,652.05,471.93
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,651.84,472.63
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,687.23,498.88
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,707.94,515.13
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,801.57,586.02
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,879.97,644.33
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,844.43,621.62
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,807.16,598.48
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,531.94,403.86
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,266.77,202.3
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,361.24,278.99
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,447.25,346.66
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,460.27,359.11
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,479.34,375.56
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,407.66,321.16
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,339.87,268.37
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,252.9,199.09
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,182.97,141.16
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,111.97,80.47
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,31.81,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,13.03,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,17.47,1.16
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,33.81,22.49
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,48.42,35.95
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,65.18,50.83
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,81.26,64.8
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,91.31,73.27
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,100.91,81.1
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,74.64,58.4
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,54.88,39.28
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,66.09,48.21
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,77.32,57.04
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,86.23,63.8
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,94.87,70.29
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,164.54,124.1
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,233.71,176.01
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,343.96,256.54
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,493.42,364.24
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,545.98,402.55
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,607.84,447.56
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,650.62,476.43
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,691.77,503.38
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,730.08,529.46
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,767.41,554.44
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,738.03,529.74
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,694.02,495.17
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,739.75,527.75
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,787.06,560.37
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,818.96,581.48
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,848.35,601.09
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,704.5,503.77
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,541.3,390.23
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,669.27,483.45
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,799.86,573.6
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,878.9,630.83
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,947.95,680.47
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,926.44,667.03
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,902.5,652.57
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,754.47,551.12
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,589.19,434.9
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,561.19,417.91
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,532.05,398.97
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,533.88,402.87
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,518.61,394.6
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,548.23,419.47
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,583.88,447.55
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,522.05,403.31
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,462.09,359.97
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,381.1,299.8
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,316.55,249.9
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,243.11,191.26
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,174.98,135.12
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,92.6,66.34
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
