Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.67
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,34.94,23.65
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,55.28,42.18
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,75.29,60.01
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,91.4,74.1
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,105.92,86.42
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,119.77,97.85
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,134.7,101.99
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,172.23,121.28
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,211.26,146.87
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,247.03,173.01
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,289.15,206.04
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,334.25,241.94
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,378.94,277.55
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,425.66,314.09
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,470.43,348.48
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,517.06,383.4
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,511.46,379.35
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,498.74,368.38
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,548.99,403.92
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,609.91,445.8
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,636.05,464.02
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,663.17,483.04
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,663.94,481.18
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,661.31,477.06
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,678.92,487.74
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,692.87,495.72
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,814.17,582.66
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,935.72,665.29
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,948.97,672.53
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,959.35,679.28
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,917.45,649.4
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,872.79,616.85
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,843.67,600.25
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,812.36,581.86
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,809.32,582.0
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,803.63,580.23
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,779.86,565.52
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,754.14,549.67
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,735.99,539.96
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,714.96,528.2
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,560.28,420.46
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,414.67,314.78
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,376.91,288.57
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,339.46,261.49
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,299.15,232.18
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,259.1,202.37
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,287.25,226.3
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,317.54,249.89
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,244.01,191.1
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,175.73,135.22
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,94.83,68.02
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.94,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.63,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.85,1.84
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,33.22,22.13
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,50.92,38.14
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,69.98,54.98
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,88.63,71.11
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,101.37,81.8
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,117.28,94.86
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,140.15,107.38
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,160.86,122.0
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,186.73,140.75
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,213.64,160.46
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,223.11,167.76
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,230.15,173.05
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,233.35,175.35
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,226.26,169.78
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,256.59,192.18
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,287.65,214.78
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,225.67,168.31
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,160.25,118.9
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,162.43,120.59
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,164.65,122.13
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,248.79,185.31
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,333.69,247.0
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,289.42,214.09
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,244.01,180.82
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,289.13,213.92
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,334.89,246.41
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,324.68,238.84
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,314.18,231.45
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,312.03,230.72
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,309.77,229.87
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,300.13,223.35
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,290.32,216.71
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,204.15,153.21
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,118.41,87.97
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,125.61,93.95
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,132.88,99.82
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,278.82,214.09
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,425.47,324.45
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,369.02,282.46
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,312.65,240.84
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,306.74,237.67
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,300.32,233.87
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,212.15,165.6
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,119.03,91.46
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,102.39,78.69
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,85.68,65.47
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,70.49,53.11
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,55.21,40.45
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,40.88,28.45
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,16.58
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.27
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,22.27,13.41
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,36.24,26.28
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,53.01,41.51
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,69.54,56.35
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,91.34,75.56
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,112.74,94.08
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,136.26,107.77
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,168.03,128.46
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,179.72,138.99
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,182.31,143.29
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,209.19,163.58
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,245.37,191.1
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,303.96,234.82
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,362.49,278.46
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,368.75,283.12
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,377.31,289.01
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,393.66,301.01
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,409.4,312.37
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,374.52,285.35
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,335.87,255.46
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,356.71,270.91
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,378.12,286.47
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,361.0,272.93
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,342.35,258.44
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,371.62,280.1
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,401.02,301.52
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,381.98,287.38
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,356.08,268.39
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,322.6,243.8
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,288.55,218.6
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,288.96,219.23
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,289.34,219.76
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,283.79,215.83
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,278.18,211.9
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,358.21,273.1
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,430.17,327.04
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,432.14,329.98
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,433.6,332.96
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,355.22,274.36
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,264.39,205.11
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,140.77,108.72
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,25.09,15.03
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,57.69,41.97
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,91.25,69.6
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,78.63,59.6
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,66.06,49.55
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,54.86,40.35
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,43.67,31.02
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,32.96,21.99
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,22.26,12.84
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.43,5.13
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.34,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.48,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,16.69,8.51
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,26.91,17.85
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,39.01,28.69
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,51.13,39.38
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,64.36,50.92
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,77.23,61.98
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,114.4,89.16
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,152.31,118.76
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,120.74,92.89
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,83.87,63.04
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,93.43,70.42
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,102.96,77.69
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,122.24,92.79
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,141.65,107.88
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,120.92,91.08
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,99.64,73.94
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,221.53,168.6
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,336.4,254.55
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,342.14,257.58
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,347.56,260.67
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,335.73,251.57
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,324.81,243.21
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,405.51,302.04
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,490.95,362.39
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,428.71,317.29
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,360.11,267.51
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,467.49,345.86
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,575.02,421.43
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,397.73,295.14
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,211.78,157.54
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,267.18,199.72
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,323.63,241.76
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,383.41,286.3
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,434.65,324.27
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,533.14,398.33
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,618.15,461.54
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,573.72,430.96
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,528.9,400.22
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,711.35,542.14
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,856.19,648.77
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,633.23,489.24
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,404.77,314.34
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,371.36,290.8
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,337.38,265.81
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,300.91,238.71
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,264.41,210.95
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,351.8,284.89
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,427.3,346.17
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,346.98,279.78
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,270.91,215.28
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,184.9,140.61
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,100.03,39.62
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,35.23,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.11,3.79
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,17.61,9.74
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,25.51,16.83
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,33.41,23.83
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,60.46,47.53
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,85.51,69.15
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,85.07,65.16
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,84.33,64.18
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,145.43,112.48
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,198.11,152.91
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,166.79,128.21
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,120.73,91.76
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,148.11,113.18
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,175.84,134.61
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,246.57,188.66
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,323.42,246.11
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,314.65,238.98
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,309.96,235.1
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,316.08,238.97
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,322.07,242.7
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,244.12,184.05
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,163.68,122.68
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,248.46,187.11
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,334.16,250.23
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,613.55,463.55
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,904.94,666.0
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,786.07,577.43
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,640.06,467.38
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,614.29,450.13
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,578.01,424.79
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,623.72,458.38
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,660.54,485.25
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,520.73,386.11
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,366.37,273.58
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,531.29,398.55
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,696.5,517.74
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,449.85,340.94
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,198.15,149.91
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,339.46,261.53
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,487.21,373.47
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,485.69,374.75
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,481.2,374.53
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,315.03,247.22
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,135.81,104.15
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,117.68,90.44
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,99.46,76.16
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,82.22,62.27
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,64.84,48.03
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,48.4,34.41
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,32.51,21.03
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,20.41,10.6
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.33,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.29,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.34,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.48,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,15.75,7.9
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,25.05,16.47
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,36.22,26.59
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,47.4,36.56
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,59.99,47.69
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,72.22,58.32
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,84.66,65.62
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,97.19,75.61
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,108.92,84.78
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,120.69,93.87
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,132.62,102.97
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,144.64,112.06
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,188.12,146.15
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,232.35,180.41
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,246.73,190.84
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,261.3,201.41
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,273.92,210.36
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,286.56,219.28
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,267.98,204.45
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,248.59,189.13
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,196.38,149.0
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,142.88,107.49
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,224.83,170.57
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,307.62,232.46
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,413.32,310.91
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,521.95,389.23
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,418.25,313.03
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,305.66,229.52
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,412.78,309.62
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,517.68,385.38
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,460.22,343.65
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,401.31,301.0
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,580.66,436.33
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,761.9,566.31
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,558.39,420.4
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,354.0,267.98
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,245.43,187.44
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,151.66,115.21
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,159.36,121.74
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,167.35,128.39
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,436.76,347.03
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,675.63,531.22
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,429.25,341.87
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,178.24,139.47
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,154.79,121.62
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,131.56,103.24
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,108.43,84.62
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,85.31,65.63
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,64.54,48.28
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,43.29,30.26
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,26.01,15.32
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.09,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.48,0.14
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.66,3.87
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.84,7.57
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.17,8.93
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.37
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,23.24,13.87
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,37.68,25.81
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,52.16,37.61
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,79.32,59.57
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,90.92,68.84
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,102.38,77.94
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,92.32,69.66
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,82.18,61.36
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,128.58,98.33
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,175.22,134.56
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,409.28,314.39
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,655.15,488.07
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,675.32,498.37
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,694.72,510.25
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,691.97,506.48
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,684.85,499.97
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,698.37,508.52
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,711.12,516.32
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,644.67,470.06
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,566.2,415.36
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,490.78,362.38
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,413.49,306.9
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,409.67,305.14
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,405.64,302.78
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,330.92,248.73
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,245.8,185.9
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,266.07,202.23
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,286.82,218.52
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,267.97,204.87
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,249.06,191.21
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,214.97,165.88
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,181.0,140.13
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,164.44,127.57
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,148.03,114.94
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,128.61,99.94
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,109.16,84.64
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,285.05,233.05
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,428.48,347.44
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,346.01,279.52
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,274.88,219.39
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,189.7,146.01
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,107.68,56.31
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,37.63,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,11.91,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.6,7.92
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.21,21.24
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.31,31.6
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,49.43,38.18
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,56.16,44.16
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,69.7,55.89
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,93.64,76.35
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,110.07,85.78
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,126.9,98.88
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,140.0,108.71
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,153.27,118.56
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,169.05,130.27
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,185.18,142.15
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,218.83,167.33
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,253.41,192.85
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,272.72,206.67
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,300.21,226.58
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,349.1,262.5
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,400.39,299.66
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,471.6,351.11
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,554.84,410.03
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,665.61,493.04
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,798.48,586.86
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,835.13,608.72
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,870.1,630.24
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,898.92,648.39
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,925.39,665.03
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,947.07,678.63
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,966.0,690.57
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,980.58,699.85
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,992.09,707.34
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,996.99,709.42
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,998.66,709.68
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,995.64,708.55
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,989.46,705.63
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,976.62,699.29
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,969.75,696.89
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,948.12,686.43
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,923.81,674.3
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,892.17,655.96
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,858.38,636.08
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,818.39,612.57
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,781.15,590.59
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,730.95,558.35
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,680.43,525.26
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,622.29,485.94
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,565.06,445.9
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,496.29,394.11
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,430.41,342.8
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,351.72,280.02
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,276.44,217.76
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,190.44,144.96
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,108.64,59.17
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,37.91,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,20.16,8.32
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,40.06,28.19
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,57.19,43.65
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,33.14,23.22
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.33,1.63
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,61.98,48.26
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,110.85,89.9
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,113.48,84.13
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,129.34,99.56
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,170.0,130.22
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,204.31,155.35
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,250.09,188.37
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,294.08,220.23
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,324.38,243.36
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,355.05,266.54
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,271.35,204.33
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,169.59,126.83
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,198.79,149.11
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,228.41,171.26
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,245.08,183.54
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,261.95,195.95
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,350.68,261.57
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,444.96,329.35
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,538.98,396.52
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,640.69,467.15
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,545.14,398.68
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,439.43,322.42
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,605.31,443.82
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,779.52,564.28
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,870.86,629.77
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,958.73,691.05
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,853.75,616.51
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,737.63,532.71
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,851.81,617.89
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,956.16,691.43
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,827.98,603.59
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,694.0,508.77
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,780.58,574.98
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,852.62,629.15
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,747.66,556.25
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,637.08,478.63
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,543.96,413.17
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,440.46,337.97
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,521.87,403.72
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,592.31,459.48
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,532.18,416.19
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,473.71,373.65
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,392.43,312.28
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,327.59,261.5
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,256.87,204.34
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,190.92,149.52
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,113.22,84.4
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,44.69,22.13
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,17.38,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,22.3,9.97
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,37.18,25.62
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,49.2,36.66
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,53.21,40.44
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,64.08,49.86
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,90.07,72.08
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,115.29,93.27
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,114.95,84.14
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,151.6,100.52
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,197.31,135.67
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,245.83,175.53
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,279.31,204.63
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,313.42,233.18
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,290.89,218.68
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,264.11,199.64
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,269.95,203.48
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,281.9,211.73
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,286.19,214.62
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,290.19,217.32
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,247.86,185.2
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,203.98,151.86
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,206.11,153.46
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,208.27,155.01
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,163.46,120.95
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,117.8,85.95
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,181.09,134.47
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,245.13,182.67
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,478.5,355.85
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,713.19,519.31
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,772.33,560.97
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,826.13,599.92
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,508.57,378.94
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,163.47,120.5
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,468.15,352.33
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,756.48,555.75
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,734.62,540.05
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,711.27,525.28
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,610.48,454.44
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,524.39,392.45
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,647.31,488.21
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,760.73,574.03
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,594.69,453.99
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,439.88,338.24
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,530.96,412.18
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,609.99,474.71
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,550.42,431.53
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,492.44,389.15
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,422.24,335.37
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,344.79,274.65
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,272.41,216.43
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,205.55,160.96
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,134.31,100.96
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,56.37,30.55
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,21.71,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
