Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,22.33,10.24
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,34.29,23.22
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.85,34.66
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,23.19,14.5
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,18.54,10.49
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,34.36,24.13
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,39.95,27.28
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,45.56,31.66
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,59.09,42.42
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,72.66,53.04
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,79.22,57.96
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,85.8,62.85
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,92.25,67.74
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,98.65,72.58
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,184.62,138.81
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,270.09,202.85
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,282.59,211.78
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,290.04,217.13
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,236.42,176.45
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,175.24,129.86
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,260.84,194.33
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,347.22,257.86
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,433.97,321.31
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,526.31,387.55
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,471.3,347.54
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,413.24,305.34
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,379.6,280.6
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,338.99,250.63
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,254.7,188.7
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,169.79,125.16
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,239.65,178.08
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,310.85,231.03
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,660.33,495.68
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,966.58,708.01
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,845.04,622.2
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,711.4,524.94
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,711.51,529.01
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,708.87,530.54
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,778.49,585.16
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,830.82,624.91
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,686.92,523.98
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,544.91,419.4
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,497.23,385.94
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,449.63,351.47
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,404.35,318.61
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,359.55,285.29
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,308.55,245.62
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,248.23,197.72
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,195.87,155.06
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,145.93,113.33
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,92.72,68.16
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,33.28,16.26
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,14.32,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,13.34,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,23.08,11.0
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,39.04,27.23
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,54.49,41.21
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,68.77,53.83
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,86.78,69.32
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,90.82,72.72
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,91.58,73.17
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,120.83,89.22
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,159.53,122.4
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,186.38,141.51
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,224.22,169.25
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,259.15,195.0
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,289.24,217.19
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,317.05,238.54
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,345.35,260.11
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,353.8,266.23
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,350.87,263.4
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,348.22,261.13
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,343.91,257.53
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,440.89,329.21
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,550.71,408.25
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,535.73,396.25
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,519.27,383.4
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,529.98,390.75
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,543.35,399.89
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,573.35,420.94
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,603.82,442.15
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,506.87,372.78
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,408.53,301.26
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,481.91,355.3
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,557.28,409.42
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,544.59,400.32
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,531.19,391.11
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,608.0,448.0
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,673.37,495.94
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,584.97,432.62
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,482.5,358.7
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,661.3,495.35
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,819.16,611.91
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,632.42,476.75
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,454.06,343.61
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,479.88,367.06
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,515.31,396.5
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,525.55,407.1
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,543.48,422.98
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,465.99,365.82
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,407.01,321.37
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,342.02,271.11
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,270.5,214.58
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,207.53,163.84
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,147.67,114.36
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,81.12,58.98
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.91,8.42
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.12,2.43
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,26.0,16.2
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,40.68,29.26
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,57.36,43.84
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,73.83,58.0
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,97.69,78.28
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,122.59,99.11
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,148.17,112.53
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,174.62,129.16
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,172.4,129.25
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,157.92,120.42
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,200.13,152.28
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,235.36,178.34
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,239.75,181.54
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,250.28,189.38
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,273.35,206.15
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,289.71,217.73
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,255.9,192.05
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,212.65,159.16
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,272.64,203.9
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,329.36,245.23
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,307.62,228.84
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,280.86,208.89
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,312.35,232.14
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,344.32,255.45
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,370.76,274.65
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,397.32,293.85
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,418.21,308.35
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,439.47,323.05
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,446.79,328.48
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,454.03,333.94
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,445.57,328.16
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,436.7,322.17
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,486.61,359.32
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,537.09,396.34
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,471.3,349.11
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,404.9,301.13
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,402.5,300.59
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,399.78,299.65
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,273.4,205.6
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,142.42,105.43
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,200.44,151.56
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,273.66,208.79
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,276.67,212.39
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,278.58,215.28
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,246.06,191.01
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,213.8,166.55
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,180.19,140.5
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,146.82,114.05
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,112.27,85.93
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,72.41,53.09
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,44.97,30.08
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,17.63,6.42
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.81,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.4,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,18.54,9.9
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,29.7,19.78
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,43.21,31.56
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,56.63,43.08
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,81.45,64.19
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,105.53,84.36
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,78.8,58.6
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,47.42,33.01
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,56.76,40.44
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,66.12,47.79
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,39.55,26.29
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.02,4.85
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,132.01,99.32
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,245.69,186.93
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,290.99,220.89
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,345.73,261.88
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,432.79,327.27
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,531.41,400.39
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,487.94,367.06
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,432.5,324.45
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,488.35,364.92
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,544.9,405.0
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,632.64,469.17
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,730.44,538.78
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,750.04,554.76
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,770.77,572.59
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,562.13,421.36
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,328.52,244.46
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,535.9,400.58
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,744.93,550.96
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,677.75,501.34
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,616.63,456.35
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,799.09,595.27
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,961.08,712.1
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,861.43,640.71
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,754.68,561.82
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,696.73,520.74
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,638.78,479.07
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,617.87,465.47
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,595.22,450.46
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,610.45,465.62
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,634.17,486.62
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,551.88,426.89
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,486.11,378.41
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,431.52,338.39
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,379.57,299.37
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,314.14,249.49
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,262.55,208.93
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,204.79,162.11
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,149.95,116.55
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,83.2,60.86
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.42,10.7
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,12.39,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,22.61,11.07
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,43.43,30.83
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,63.43,48.68
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,42.53,31.09
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,17.61,9.61
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.22,8.4
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,7.17
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,28.32,17.61
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,41.83,28.48
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,31.6,20.06
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,117.24,87.75
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,160.3,121.09
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,203.66,154.32
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,251.32,190.08
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,292.74,220.64
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,308.02,231.29
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,323.63,242.16
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,422.17,314.83
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,522.52,387.04
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,422.75,313.59
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,311.58,230.78
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,311.49,230.75
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,311.3,230.45
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,325.41,240.58
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,339.66,250.76
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,313.91,231.32
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,287.63,211.62
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,316.88,232.84
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,346.53,253.93
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,422.27,308.1
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,491.54,356.14
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,489.89,354.37
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,487.91,352.72
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,578.91,417.03
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,655.79,469.14
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,801.13,571.22
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,915.07,645.84
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,888.1,627.27
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,858.45,608.94
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,818.57,587.88
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,777.31,565.53
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,732.6,539.19
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,686.82,511.47
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,628.4,475.13
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,570.85,437.6
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,506.58,392.95
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,444.39,347.71
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,366.6,287.68
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,292.27,227.98
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,205.68,156.68
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,128.35,84.72
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,44.19,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,14.77,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,26.41,14.11
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,41.65,29.44
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,57.38,43.53
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,51.33,38.67
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,53.0,40.14
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,53.92,40.9
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,54.86,41.58
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,84.36,63.26
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,112.42,85.38
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,154.8,117.87
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,198.36,150.7
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,211.28,159.9
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,232.64,175.61
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,289.14,217.46
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,343.37,257.53
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,374.35,279.96
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,406.21,302.81
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,436.72,324.94
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,468.08,347.46
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,473.13,349.93
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,480.45,353.88
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,561.73,413.36
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,651.69,477.69
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,683.02,498.22
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,714.91,519.17
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,811.08,591.75
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,915.89,664.35
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,839.45,609.05
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,742.98,536.1
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,866.31,628.66
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,981.46,707.7
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,986.69,710.73
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,988.78,712.69
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,985.75,711.49
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,979.66,708.45
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,963.88,699.24
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,945.4,688.4
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,923.35,676.35
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,904.5,666.45
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,872.86,646.62
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,839.26,625.48
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,799.27,600.78
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,758.01,574.92
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,709.34,542.33
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,660.28,509.02
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,601.79,468.61
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,539.01,423.73
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,474.7,376.24
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,413.01,328.98
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,337.81,269.16
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,268.63,212.02
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,187.67,143.71
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,105.35,69.72
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,37.56,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,10.96,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,21.28,10.38
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,39.48,27.71
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,57.35,43.71
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,74.56,58.8
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,91.45,73.28
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,102.01,82.2
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,109.05,87.93
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,111.17,76.04
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,143.67,88.19
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,197.65,131.54
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,242.62,170.65
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,282.92,206.79
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,312.29,232.88
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,267.96,201.82
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,222.92,168.73
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,293.89,221.74
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,374.7,280.77
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,352.2,263.17
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,326.04,243.02
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,245.53,182.84
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,154.86,114.13
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,347.2,258.88
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,543.24,398.75
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,625.6,457.38
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,713.19,519.16
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,809.24,591.14
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,907.46,658.66
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,927.94,669.92
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,953.86,685.33
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,968.15,694.17
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,979.42,701.24
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,922.24,663.34
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,853.63,612.91
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,733.15,531.17
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,608.31,443.91
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,685.78,501.31
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,748.01,546.3
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,840.61,614.21
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,910.39,661.03
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,877.57,640.0
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,847.94,622.04
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,808.39,598.98
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,767.52,574.7
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,716.14,541.95
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,664.73,508.49
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,606.85,469.41
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,549.88,429.25
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,474.78,374.16
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,409.26,324.32
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,333.93,265.18
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,264.47,208.44
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,182.43,139.81
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,99.17,66.29
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,34.9,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.37,6.93
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,16.21
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,19.49,10.57
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,102.02,77.11
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,183.75,139.97
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,235.06,174.99
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,310.36,228.09
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,352.69,259.14
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,411.33,303.09
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,456.5,337.42
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,519.57,385.68
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,564.68,420.74
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,609.82,455.32
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,652.15,486.24
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,693.3,515.72
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,732.43,543.49
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,770.51,570.15
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,810.27,598.46
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,851.49,626.21
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,880.24,643.79
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,906.85,659.82
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,930.67,674.74
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,951.99,688.03
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,966.75,696.62
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,978.51,703.35
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,986.6,706.41
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,991.55,707.55
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,989.45,705.74
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,984.24,702.13
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,974.28,696.3
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,961.28,688.72
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,941.65,677.06
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,919.37,663.85
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,891.52,647.71
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,861.22,629.96
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,823.01,607.39
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,787.41,586.29
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,738.17,555.45
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,688.63,523.8
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,631.76,486.12
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,575.66,447.85
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,502.94,394.07
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,433.65,341.24
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,354.49,279.73
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,285.74,223.92
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,204.06,156.21
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,132.08,90.5
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,45.05,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,14.77,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,25.44,13.7
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,39.86,28.06
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,51.32,38.56
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,69.45,54.55
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,88.77,71.28
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,105.66,85.62
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,121.95,99.19
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,137.17,105.0
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,149.66,115.15
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,187.56,138.01
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,248.34,179.36
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,261.49,194.78
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,260.01,197.3
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,216.03,164.07
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,169.47,128.32
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,227.78,172.66
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,286.88,216.54
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,224.62,168.88
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,159.13,118.59
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,325.24,244.12
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,493.06,364.9
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,516.37,380.8
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,540.07,397.6
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,420.78,311.94
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,291.1,216.39
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,175.41,130.07
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,58.09,39.81
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,63.26,43.9
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,68.43,47.93
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,67.01,46.85
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,65.57,45.76
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,63.19,43.94
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,60.8,42.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.8
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,39.22,25.43
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,44.81,29.96
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,50.39,34.52
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,47.57,32.42
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,44.74,30.32
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,90.11,66.6
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,137.4,104.17
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,199.28,153.73
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,276.65,214.61
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,370.24,290.67
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,456.28,359.3
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,409.75,324.79
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,364.07,290.72
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,293.99,235.85
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,239.15,191.67
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,188.02,149.66
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,138.87,108.43
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,78.77,58.07
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.35,13.23
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,14.77,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,25.44,13.86
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,41.31,29.44
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,56.67,43.34
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,64.56,50.44
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,74.18,58.72
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,84.13,67.15
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,93.42,74.83
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,111.7,75.31
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,150.01,93.7
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,190.75,121.85
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,235.59,156.62
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,287.92,203.15
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,333.12,242.24
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,361.78,266.35
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,390.95,289.47
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,440.51,325.71
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,522.02,386.07
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,568.78,420.53
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,617.98,455.97
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,615.56,450.85
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,596.74,433.41
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,522.03,380.62
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,434.09,317.21
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,485.94,354.45
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,540.13,391.75
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,656.29,473.86
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,780.3,557.76
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,830.91,588.5
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,880.51,618.91
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,861.97,607.41
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,840.44,594.77
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,805.15,572.32
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,774.15,552.32
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,544.19,397.89
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,299.79,222.18
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,573.09,427.27
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,823.13,600.71
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,872.19,636.62
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,903.67,659.33
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,712.39,530.33
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,504.36,379.45
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,422.68,321.17
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,329.0,251.68
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,206.3,158.61
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,84.07,62.11
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,73.55,54.17
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,63.26,46.16
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,52.99,37.93
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,42.73,29.58
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,33.42,21.94
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,24.11,14.18
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.22,7.48
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.61
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
