Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.62,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.4,0.78
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.65,3.68
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.9,6.55
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,46.46,34.97
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,78.25,62.31
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,102.69,79.09
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,127.18,98.59
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,161.61,125.22
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,197.51,152.7
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,244.91,185.75
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,318.79,240.01
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,257.49,195.97
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,190.77,145.86
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,271.76,207.63
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,360.38,273.45
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,433.59,327.31
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,516.17,387.37
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,535.7,400.0
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,546.83,406.67
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,546.61,405.45
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,543.97,402.41
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,624.52,460.63
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,709.92,520.4
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,600.77,441.16
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,479.26,352.42
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,598.85,438.87
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,719.62,521.22
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,689.04,498.19
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,656.26,474.91
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,779.45,562.13
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,903.6,645.38
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,963.63,689.94
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,999.36,713.27
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,988.52,707.81
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,974.67,701.07
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,903.36,656.81
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,813.79,597.24
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,858.66,632.26
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,881.89,648.76
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,843.18,624.2
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,802.85,599.0
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,756.53,569.94
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,709.36,539.78
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,657.55,505.87
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,603.13,469.2
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,539.97,424.21
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,478.88,378.15
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,404.15,320.12
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,334.41,263.57
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,251.39,194.5
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,177.8,126.79
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,82.97,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,24.62,13.55
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,40.68,29.31
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,56.78,43.99
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,74.66,59.87
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,92.17,75.06
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,105.37,86.18
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,122.1,100.02
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,144.46,110.31
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,175.9,133.89
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,166.62,110.33
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,223.31,142.35
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,274.08,186.0
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,326.29,231.24
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,372.87,275.25
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,411.64,308.66
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,452.99,340.29
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,491.66,369.75
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,536.51,403.5
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,582.43,437.44
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,492.84,370.29
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,388.04,289.83
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,343.52,257.28
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,298.03,223.42
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,379.19,283.66
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,464.51,345.32
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,472.34,350.45
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,480.12,355.91
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,721.16,538.64
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,954.08,698.17
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,969.06,705.76
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,981.02,713.38
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,888.71,650.56
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,769.14,562.12
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,787.61,577.73
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,803.87,590.84
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,820.18,603.26
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,823.29,607.15
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,800.11,592.51
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,774.89,576.7
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,828.14,618.92
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,860.66,641.77
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,813.13,611.06
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,761.78,578.02
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,577.26,445.55
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,387.66,302.02
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,350.33,276.04
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,312.58,248.27
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,271.39,216.5
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,230.61,184.25
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,187.37,149.21
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,145.35,114.23
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,99.83,75.62
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,55.74,37.01
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,21.84,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,12.87,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.5,11.14
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,29.25,19.46
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,36.55,26.26
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,55.93,43.38
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,82.55,66.51
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,105.13,85.73
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,120.79,98.66
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,147.29,113.37
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,179.66,136.03
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,173.12,131.78
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,165.02,126.82
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,236.13,176.08
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,331.53,245.39
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,345.22,259.46
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,354.97,268.84
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,411.53,310.81
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,485.8,365.95
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,521.69,392.93
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,557.88,419.88
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,592.44,444.61
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,627.51,469.34
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,574.4,428.99
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,515.92,383.81
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,417.62,312.27
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,313.1,234.46
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,511.96,384.32
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,719.8,533.54
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,621.57,461.38
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,513.39,381.68
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,760.4,571.66
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,984.99,728.91
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,991.38,732.63
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,994.6,735.78
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,859.72,641.91
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,685.19,510.91
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,740.64,554.42
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,792.52,594.01
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,686.31,518.05
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,579.9,440.68
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,532.98,407.32
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,486.04,373.29
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,465.55,359.43
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,443.78,344.53
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,449.57,351.63
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,464.34,365.03
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,423.34,335.13
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,381.81,304.42
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,337.16,269.82
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,292.74,234.6
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,242.76,194.21
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,194.73,154.22
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,141.02,108.59
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,90.56,63.53
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,42.16,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,14.3,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.47,12.56
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,32.97,22.48
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,42.81,31.55
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,47.62,35.97
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,52.18,39.95
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,76.25,60.64
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,105.29,85.18
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,130.98,93.22
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,160.62,108.95
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,183.71,117.46
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,231.7,149.46
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,281.91,192.05
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,334.41,236.96
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,386.71,281.48
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,445.28,329.66
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,496.16,371.08
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,547.22,411.49
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,596.81,450.58
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,645.77,488.32
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,669.68,503.55
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,684.03,510.46
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,745.64,559.35
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,818.41,612.75
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,687.29,514.16
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,526.89,388.58
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,685.13,506.3
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,855.07,626.87
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,928.56,683.3
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,993.95,727.18
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,1010.2,737.36
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,1023.26,745.84
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,1030.59,751.09
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,1034.61,754.34
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,1033.27,753.35
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,1028.62,750.45
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,1016.9,743.77
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,1002.16,735.35
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,983.25,725.23
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,961.51,713.22
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,933.42,695.56
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,910.9,681.75
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,873.56,658.33
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,834.41,633.55
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,788.92,602.86
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,742.33,571.11
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,686.28,532.73
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,634.27,496.51
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,569.93,450.15
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,507.53,402.46
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,430.96,343.39
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,359.34,285.51
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,270.62,211.45
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,191.75,140.12
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,90.9,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,13.34,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.47,11.94
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,29.75,19.89
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,36.64,26.34
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,40.54,29.95
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,44.24,33.19
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,46.11,34.72
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,52.9,40.43
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,82.27,44.81
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,129.45,69.14
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,178.73,104.27
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,230.7,146.25
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,289.91,195.73
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,343.8,241.31
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,397.01,286.85
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,450.87,332.0
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,503.35,374.34
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,555.75,415.28
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,606.0,454.18
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,655.47,491.45
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,702.32,526.08
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,747.76,558.79
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,789.63,586.53
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,829.59,612.7
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,866.61,635.4
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,901.41,656.36
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,931.72,675.49
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,959.51,692.92
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,982.86,707.82
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,1003.34,720.95
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,1018.82,730.54
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,1031.03,738.15
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,1038.43,741.78
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,1042.45,743.43
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,1041.59,744.68
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,1037.39,743.98
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,1024.59,736.47
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,1008.76,727.22
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,989.17,715.67
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,966.72,702.39
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,938.07,685.12
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,906.99,666.27
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,877.36,648.86
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,837.99,624.74
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,792.0,595.09
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,744.96,564.39
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,689.1,527.68
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,633.46,490.27
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,573.17,447.72
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,511.41,401.44
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,435.76,343.78
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,364.89,287.17
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,276.12,214.33
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,197.2,144.05
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,93.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,14.3,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.48,12.71
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.59,22.26
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,41.91,30.81
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,47.2,35.55
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,52.18,39.8
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,54.77,41.9
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,57.16,43.74
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,85.48,48.75
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,130.66,72.44
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,177.39,105.29
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,232.12,148.51
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,281.85,189.52
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,333.5,232.28
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,384.48,274.85
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,436.38,317.22
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,487.17,357.2
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,542.15,398.81
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,590.29,435.07
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,637.8,469.94
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,682.93,501.26
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,726.79,530.83
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,714.81,518.69
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,691.46,498.08
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,778.59,563.2
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,875.85,628.81
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,905.16,646.52
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,932.22,663.39
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,955.14,676.83
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,975.45,688.66
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,990.95,698.39
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,1003.37,706.35
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,1010.17,711.51
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,1013.74,714.84
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,1011.59,714.21
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,1006.24,711.78
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,996.25,707.13
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,983.21,700.7
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,963.26,690.34
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,949.2,683.85
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,920.53,667.09
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,889.57,648.9
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,851.7,625.18
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,812.16,600.24
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,766.44,570.91
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,723.62,543.24
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,668.24,507.36
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,613.34,470.96
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,547.8,425.45
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,484.53,379.08
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,409.65,322.12
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,339.53,266.33
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,253.85,195.92
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,176.43,128.06
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,83.26,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,14.77,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.25,13.15
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.71,24.61
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.66,34.48
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,51.34,38.72
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,55.36,42.18
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,62.2,47.88
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,68.51,52.98
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,91.81,55.06
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,133.36,75.77
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,177.92,107.04
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,225.53,144.77
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,274.64,185.67
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,330.32,231.82
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,379.6,273.11
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,430.02,314.57
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,465.77,343.7
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,488.58,360.36
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,517.04,381.11
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,542.63,399.15
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,443.59,327.78
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,330.9,244.25
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,431.41,317.93
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,538.67,393.71
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,684.85,501.95
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,848.31,615.7
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,876.91,632.86
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,903.56,649.86
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,861.3,619.62
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,805.83,577.92
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,891.31,640.78
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,969.51,693.75
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,816.44,589.14
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,634.95,459.18
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,642.49,467.59
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,649.1,474.29
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,770.71,563.68
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,888.54,647.32
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,900.17,657.89
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,902.69,661.18
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,872.78,642.85
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,840.89,623.37
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,800.15,598.29
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,758.17,572.1
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,699.54,532.74
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,641.27,492.58
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,590.4,457.84
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,545.77,426.53
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,482.95,379.73
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,422.56,333.51
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,350.35,277.24
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,283.31,223.02
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,207.83,160.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,129.78,93.79
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,60.76,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.26,13.17
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.92,24.02
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.11,33.29
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,51.0,38.6
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,56.29,43.16
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,59.46,45.73
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,62.38,47.99
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,88.24,51.7
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,130.71,73.47
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,175.82,105.16
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,223.9,143.27
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,277.09,187.09
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,326.71,228.6
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,376.65,270.55
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,427.71,312.64
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,464.73,342.84
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,486.43,358.63
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,506.44,373.5
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,522.55,384.98
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,528.54,387.98
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,523.95,383.24
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,591.79,432.72
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,671.07,489.1
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,681.53,494.44
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,689.79,498.54
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,801.29,582.5
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,910.87,658.2
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,933.15,672.23
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,952.95,685.37
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,968.11,695.28
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,980.31,703.4
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,987.02,708.11
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,990.63,711.0
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,988.13,709.74
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,982.54,706.68
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,973.13,701.66
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,951.99,689.14
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,931.29,678.07
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,913.5,668.93
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,882.46,649.97
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,849.54,629.73
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,810.24,605.68
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,769.62,580.46
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,641.67,490.71
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,515.36,397.86
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,468.87,365.31
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,422.82,331.93
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,436.3,343.76
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,429.78,339.52
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,357.39,283.23
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,290.14,229.1
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,213.7,165.57
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,145.17,105.74
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,63.23,2.98
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,13.82,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.66,11.85
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.18,21.64
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,41.89,30.51
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,46.31,34.55
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,50.51,38.18
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,52.79,40.01
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,54.89,41.61
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,81.6,45.76
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,125.23,68.3
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,176.03,104.47
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,224.22,142.68
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,282.68,197.3
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,329.58,239.88
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,361.89,262.59
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,426.21,311.65
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,480.86,354.62
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,530.26,392.64
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,578.15,429.27
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,625.49,464.55
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,669.93,495.98
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,713.23,525.76
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,753.72,552.88
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,792.57,578.14
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,828.22,600.25
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,861.98,620.96
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,891.15,639.44
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,918.04,656.44
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,940.75,671.2
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,960.84,684.37
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,976.16,694.17
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,988.43,702.16
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,995.59,707.06
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,999.56,710.12
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,907.83,651.32
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,786.64,565.49
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,765.42,553.31
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,742.76,539.34
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,856.95,624.02
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,929.74,673.1
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,908.83,660.39
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,877.39,641.59
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,840.86,619.9
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,802.67,596.89
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,754.35,565.82
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,709.62,536.84
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,654.88,500.69
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,600.6,464.06
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,533.49,415.35
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,469.07,366.69
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,395.27,309.97
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,326.1,254.67
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,240.38,184.76
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,167.58,121.82
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,80.42,9.79
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,15.25,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,26.23,14.49
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,39.88,27.92
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.49,37.54
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.47,44.62
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,66.04,51.11
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,71.34,55.56
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,76.31,59.62
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,100.78,63.55
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,141.21,84.99
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,199.5,138.02
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,230.81,171.69
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,258.04,183.77
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,324.36,229.74
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,372.08,269.65
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,421.2,310.05
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,456.06,338.51
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,474.13,351.71
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,532.47,396.76
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,612.52,457.7
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,654.48,487.56
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,695.22,516.02
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,734.07,543.58
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,771.75,569.89
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,805.0,592.51
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,836.45,613.24
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,767.33,560.01
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,676.66,490.5
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,806.2,586.38
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,931.73,673.16
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,945.38,681.03
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,956.22,688.0
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,839.51,606.75
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,694.69,502.28
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,839.57,609.4
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,964.25,696.02
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,830.57,603.78
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,690.74,503.62
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,684.07,502.58
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,675.33,499.35
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,751.2,557.37
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,810.98,603.26
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,770.34,575.78
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,723.58,544.67
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,675.47,512.09
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,627.28,478.93
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,570.25,439.17
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,514.51,399.45
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,450.59,352.64
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,389.35,306.44
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,308.38,243.6
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,244.18,191.7
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,171.94,131.89
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,105.28,75.27
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,44.87,5.28
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
