Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,25.47,13.8
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,39.87,27.84
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,51.28,38.2
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,69.72,54.22
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,90.1,71.55
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,94.9,75.54
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,99.36,79.09
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,134.13,101.5
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,171.99,127.65
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,199.59,142.65
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,248.9,175.85
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,266.23,195.45
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,266.66,200.15
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,329.93,245.37
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,408.3,302.85
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,433.55,322.02
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,453.95,336.79
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,452.14,335.24
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,442.29,327.21
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,491.38,362.28
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,550.51,403.73
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,605.68,443.66
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,670.82,490.08
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,711.05,517.19
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,751.33,544.19
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,761.56,550.35
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,768.85,554.67
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,773.97,557.55
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,777.15,559.14
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,783.12,563.31
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,787.48,566.45
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,814.09,586.35
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,847.81,610.63
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,780.58,564.01
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,720.79,522.18
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,625.14,456.38
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,541.27,397.16
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,721.62,531.94
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,872.69,640.15
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,767.3,566.31
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,657.98,489.16
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,624.99,468.97
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,590.57,447.0
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,622.56,473.32
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,632.73,483.82
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,576.03,443.94
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,520.61,404.45
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,459.39,359.04
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,400.53,314.19
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,329.42,259.11
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,252.94,198.15
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,181.54,139.41
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,116.22,83.84
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,55.5,10.24
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,15.25,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,26.24,14.35
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.9,25.34
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,48.21,35.59
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,53.63,40.48
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,58.92,45.04
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,61.96,47.48
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,64.77,49.63
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,88.17,51.81
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,129.47,72.39
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,174.18,103.76
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,221.8,141.63
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,274.8,185.37
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,324.83,227.33
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,374.49,269.4
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,425.17,311.48
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,474.65,351.14
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,528.49,392.7
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,504.56,374.3
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,463.27,340.26
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,526.35,385.44
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,590.52,430.48
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,630.27,458.4
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,672.06,487.59
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,646.31,467.77
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,615.82,444.62
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,761.14,553.97
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,909.05,655.82
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,749.8,543.42
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,550.25,395.44
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,657.79,473.39
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,769.78,551.02
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,889.9,639.03
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,987.44,704.63
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,881.97,634.08
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,748.41,538.25
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,864.77,625.66
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,960.45,691.14
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,766.98,561.15
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,553.1,406.84
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,629.84,466.17
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,686.23,509.42
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,681.44,508.3
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,660.06,496.29
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,635.35,481.01
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,607.25,463.12
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,469.83,362.69
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,345.02,268.32
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,301.36,235.61
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,258.45,202.4
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,211.36,165.34
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,165.84,128.47
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,117.4,88.36
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,71.04,49.2
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,33.34,5.17
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,15.25,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,26.21,14.28
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,40.6,28.42
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,52.09,38.88
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,56.84,43.22
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,69.1,53.73
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,74.89,58.6
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,82.6,64.97
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,111.19,79.05
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,137.87,105.06
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,149.24,113.54
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,160.64,122.02
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,204.51,154.57
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,256.92,193.3
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,259.18,194.55
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,259.47,194.24
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,232.98,173.75
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,196.02,145.41
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,244.81,181.8
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,294.24,217.98
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,285.75,210.91
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,276.75,203.69
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,371.45,272.84
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,472.62,344.71
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,584.06,424.14
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,704.87,507.72
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,582.49,421.61
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,446.99,324.36
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,529.65,384.58
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,620.67,448.81
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,808.45,588.3
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,977.78,704.39
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,985.15,707.84
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,989.38,710.51
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,988.48,712.07
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,984.5,711.79
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,973.91,706.14
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,960.34,698.67
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,949.76,692.8
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,927.72,679.41
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,899.33,662.11
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,868.74,643.3
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,712.29,536.76
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,554.72,420.78
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,641.34,490.31
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,704.88,538.9
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,650.23,501.22
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,596.08,463.78
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,533.32,417.52
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,472.65,371.15
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,399.21,314.33
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,330.35,258.98
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,245.84,189.67
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,174.15,127.83
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,84.69,24.48
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,15.25,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,27.22,14.99
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,43.46,30.8
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,60.15,45.71
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,71.06,55.35
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,77.21,60.63
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,83.6,65.86
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,89.59,70.6
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,109.47,71.67
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,145.43,89.1
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,186.56,117.39
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,231.16,151.93
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,274.0,186.54
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,321.38,225.52
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,369.8,266.26
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,424.14,310.72
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,472.01,349.15
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,521.66,388.06
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,569.04,424.93
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,616.12,460.73
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,662.92,494.79
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,707.05,526.27
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,747.14,554.31
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,785.68,579.96
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,821.86,602.83
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,856.43,624.4
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,885.82,643.02
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,913.0,660.32
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,935.68,674.88
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,955.83,687.83
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,971.27,697.5
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,983.7,705.29
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,990.58,708.14
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,994.3,709.08
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,993.89,708.93
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,990.36,706.93
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,979.78,700.53
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,966.27,692.41
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,947.35,682.3
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,934.39,676.17
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,906.92,659.48
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,877.21,641.39
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,840.52,619.28
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,802.15,595.86
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,760.25,568.84
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,713.94,538.46
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,660.18,502.93
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,606.84,466.91
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,544.59,422.89
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,484.24,378.17
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,411.11,322.37
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,342.46,267.74
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,257.5,198.47
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,185.79,136.67
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,89.96,28.93
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,26.23,14.18
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,37.34,25.67
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,49.04,36.27
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,54.43,41.16
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,59.91,45.88
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,62.91,48.29
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,65.69,50.41
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,87.08,51.25
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,127.75,70.87
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,172.92,102.22
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,221.07,140.12
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,273.97,183.65
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,324.32,225.84
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,374.78,268.64
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,426.23,311.48
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,481.22,355.28
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,531.35,394.45
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,578.89,431.48
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,625.83,467.16
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,671.13,500.01
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,715.41,531.34
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,755.54,558.9
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,793.97,584.61
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,829.35,606.84
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,862.63,627.46
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,891.96,646.61
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,919.03,664.26
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,941.96,677.81
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,962.31,689.68
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,977.91,699.67
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,990.46,707.79
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,997.91,712.73
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,1002.17,715.76
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,1001.75,715.91
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,998.16,714.2
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,985.63,706.85
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,970.27,697.83
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,951.87,686.68
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,939.42,679.53
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,910.77,662.04
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,879.83,643.12
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,843.63,621.39
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,805.74,598.33
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,759.66,568.41
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,716.76,540.38
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,662.92,504.61
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,609.47,468.4
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,545.57,423.22
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,483.79,377.44
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,411.02,322.3
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,342.69,268.23
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,256.08,197.55
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,182.52,134.45
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,88.88,30.77
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,14.77,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,24.32,12.74
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,35.0,23.77
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.22,33.02
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,48.69,36.25
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,50.75,38.04
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,53.03,39.88
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,55.16,41.48
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,78.22,42.93
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,126.52,67.67
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,173.78,100.46
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,223.75,139.96
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,273.44,181.41
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,331.85,230.01
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,383.05,273.52
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,434.93,316.76
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,485.84,357.63
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,536.95,397.43
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,586.07,434.48
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,634.48,469.87
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,680.16,502.45
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,724.57,533.25
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,766.12,560.56
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,805.86,586.38
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,841.88,608.27
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,875.73,628.49
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,905.57,646.92
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,932.97,663.67
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,956.04,677.9
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,976.35,690.42
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,992.24,700.18
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,1004.98,708.04
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,1013.01,711.6
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,1017.76,713.23
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,1017.21,713.15
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,1013.39,711.22
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,1003.86,705.86
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,991.23,698.74
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,973.02,689.64
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,951.96,678.8
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,925.22,663.39
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,896.04,646.4
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,860.93,626.02
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,831.4,609.2
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,787.62,581.74
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,742.72,553.24
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,691.02,520.04
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,639.29,486.07
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,578.47,443.92
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,522.52,403.39
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,451.57,350.57
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,384.72,298.39
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,301.21,231.16
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,226.26,166.98
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,110.03,41.67
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,14.77,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,24.32,12.6
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.39,24.04
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,45.99,33.68
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,51.86,38.97
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,57.43,43.76
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,60.56,46.29
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,63.45,48.52
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,87.0,51.57
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,129.39,72.75
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,174.22,103.74
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,222.1,141.33
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,274.97,184.46
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,324.56,225.49
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,374.73,267.02
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,426.04,308.35
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,475.55,346.59
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,525.69,383.79
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,577.19,421.09
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,624.17,453.91
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,669.0,483.09
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,712.98,510.34
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,753.85,537.26
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,793.13,562.14
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,827.23,583.13
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,858.95,602.55
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,888.73,621.94
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,916.39,640.03
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,939.64,654.14
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,960.46,666.8
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,976.15,677.06
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,988.84,685.65
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,996.5,691.31
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,1001.01,695.23
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,999.86,695.19
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,995.59,693.42
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,984.78,688.45
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,980.17,687.45
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,859.89,612.24
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,720.02,517.03
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,811.14,585.34
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,877.65,630.32
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,840.39,608.04
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,805.74,588.24
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,757.14,557.68
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,708.12,526.46
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,653.39,491.33
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,599.15,455.68
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,531.13,408.22
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,465.77,360.89
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,388.34,302.69
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,321.05,249.76
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,238.5,183.02
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,165.13,121.2
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,81.8,31.26
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,14.3,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,24.68,12.79
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,38.74,26.83
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,49.84,36.95
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.28,42.74
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,62.41,48.0
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,67.87,52.51
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,72.12,55.84
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,97.0,61.52
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,137.84,83.4
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,193.31,127.78
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,245.41,172.0
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,286.1,203.94
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,327.0,235.92
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,359.05,258.72
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,419.92,304.75
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,436.68,320.17
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,439.67,322.0
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,467.8,342.3
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,495.67,361.98
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,557.48,407.16
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,629.8,459.18
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,619.15,449.94
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,599.85,434.7
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,610.36,442.08
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,619.83,448.5
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,618.55,447.34
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,615.96,445.31
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,604.99,437.65
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,587.0,425.25
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,562.72,408.41
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,537.05,390.55
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,573.6,417.49
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,621.02,451.35
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,557.9,407.31
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,504.26,369.71
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,601.16,441.48
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,697.42,510.53
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,824.06,604.5
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,926.8,674.74
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,900.32,657.61
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,871.43,640.01
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,737.45,550.15
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,588.18,442.68
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,661.5,501.12
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,712.75,539.44
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,658.64,502.77
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,604.93,466.39
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,543.75,423.09
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,484.29,379.04
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,413.02,324.65
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,346.02,271.35
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,265.23,205.44
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,190.95,142.01
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,93.02,38.19
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,13.82,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.71,11.3
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,33.03,22.1
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,42.9,31.05
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,49.19,36.68
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,54.09,40.91
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,56.98,43.24
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,59.65,45.29
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,80.8,47.02
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,122.1,66.92
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,166.66,97.39
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,219.23,138.26
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,266.94,177.43
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,316.82,218.77
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,337.7,244.12
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,340.01,250.64
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,390.43,286.48
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,446.26,325.68
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,489.28,356.34
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,544.01,394.88
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,610.39,444.21
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,703.01,510.63
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,609.25,440.83
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,493.24,353.32
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,661.64,477.7
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,850.97,603.77
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,880.44,620.37
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,907.71,637.11
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,931.4,650.87
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,952.64,663.12
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,968.73,673.03
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,981.82,681.23
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,989.87,687.08
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,994.75,691.16
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,994.47,692.23
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,991.06,691.55
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,975.55,683.51
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,966.72,679.8
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,947.88,669.83
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,926.38,658.27
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,897.97,642.27
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,867.36,624.79
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,830.4,603.85
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,796.21,584.47
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,750.04,555.52
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,703.28,525.75
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,648.64,490.08
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,594.48,453.94
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,530.45,409.0
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,468.64,363.98
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,391.04,305.65
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,323.98,252.91
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,242.33,186.46
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,169.65,124.99
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,84.35,35.06
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.53,11.79
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,34.23,23.08
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.47,32.36
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,50.39,37.7
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,55.84,42.39
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,59.04,45.01
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,62.01,47.3
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,83.03,49.13
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,124.57,69.04
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,168.83,99.07
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,216.14,135.66
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,269.44,178.86
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,319.58,220.04
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,368.88,260.35
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,419.26,300.46
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,468.56,338.59
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,518.27,375.65
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,569.57,413.45
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,616.39,447.16
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,661.01,477.82
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,704.72,507.02
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,744.82,533.95
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,783.33,558.65
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,756.5,536.72
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,715.85,503.35
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,739.31,519.57
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,762.39,535.01
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,861.0,606.19
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,953.2,665.65
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,969.34,675.51
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,982.52,684.34
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,899.08,631.16
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,788.3,553.42
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,903.9,637.33
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,989.28,692.68
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,981.79,688.65
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,971.15,683.63
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,776.12,557.19
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,552.17,398.69
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,739.32,537.67
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,883.34,635.52
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,765.91,559.51
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,644.17,475.63
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,688.04,512.33
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,721.18,536.92
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,671.52,504.71
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,618.82,470.18
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,558.46,429.11
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,499.72,386.61
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,428.08,332.95
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,360.71,280.24
