Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,279.63,214.47
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,206.63,152.35
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,99.1,43.09
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,13.82,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.74,11.08
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,33.07,22.09
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,42.96,31.07
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,48.43,36.01
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,52.53,39.57
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,55.51,41.99
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,58.26,44.12
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,79.23,46.06
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,121.49,66.2
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,166.45,96.74
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,219.5,137.93
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,267.37,177.38
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,317.3,219.01
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,367.16,260.93
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,418.1,302.97
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,468.12,342.76
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,522.68,384.52
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,570.14,420.24
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,617.09,454.61
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,661.54,486.33
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,704.94,516.53
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,745.29,544.36
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,784.03,569.99
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,820.71,592.9
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,855.76,614.52
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,885.64,633.91
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,913.27,651.85
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,937.25,667.45
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,958.73,681.51
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,974.54,691.73
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,987.31,700.13
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,894.49,639.04
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,774.32,551.92
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,900.83,645.88
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,996.87,709.96
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,983.25,701.51
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,966.92,692.18
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,808.5,588.16
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,619.64,453.37
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,768.56,566.02
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,876.52,642.19
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,840.19,619.64
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,802.19,596.66
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,759.89,569.46
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,713.15,538.81
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,659.25,503.1
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,605.74,466.88
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,542.35,421.03
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,481.04,374.93
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,408.75,320.16
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,340.75,266.47
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,256.47,197.76
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,184.44,136.38
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,90.89,40.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,13.82,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.76,10.96
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,33.1,22.09
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,43.0,31.09
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,47.2,34.95
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,50.15,37.52
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,52.85,39.73
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,55.36,41.67
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,74.52,42.04
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,121.98,65.49
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,167.78,96.56
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,216.4,134.62
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,265.42,175.32
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,316.79,218.52
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,374.04,265.89
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,425.64,308.11
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,475.74,348.19
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,526.06,387.25
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,574.73,424.79
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,622.79,460.93
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,668.63,493.81
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,713.31,525.05
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,754.81,553.0
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,794.57,579.35
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,776.34,563.04
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,744.41,534.07
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,829.76,598.48
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,917.37,657.06
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,940.59,670.41
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,961.23,682.53
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,977.15,692.8
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,990.02,701.25
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,911.35,650.3
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,804.53,573.43
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,917.42,656.55
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,998.99,710.02
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,990.5,704.96
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,978.9,698.7
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,648.61,478.67
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,254.78,186.91
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,604.48,453.8
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,887.96,649.99
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,852.01,626.8
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,814.3,604.39
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,768.06,574.81
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,724.7,546.85
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,670.88,511.31
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,617.39,475.24
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,551.84,429.23
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,488.74,382.44
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,416.65,326.93
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,348.84,272.72
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,261.5,201.62
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,187.96,139.06
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,92.58,41.85
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,13.82,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.77,10.83
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.51,22.43
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,43.8,31.77
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,64.32,49.57
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,85.43,67.59
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,66.4,51.25
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,53.93,40.45
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,71.3,39.57
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,117.97,61.74
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,185.26,120.95
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,242.58,175.18
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,278.63,202.39
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,308.36,225.04
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,351.14,256.69
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,398.6,291.76
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,444.46,325.63
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,504.85,370.03
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,552.62,407.63
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,621.8,460.86
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,667.52,493.8
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,711.99,525.1
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,724.52,529.55
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,723.91,523.91
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,785.75,572.31
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,853.39,619.98
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,788.53,573.44
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,699.12,505.03
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,762.42,551.36
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,830.64,599.75
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,755.05,545.73
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,670.76,485.53
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,843.43,614.78
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,988.24,714.56
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,987.32,713.43
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,983.31,711.41
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,803.35,589.08
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,590.28,432.98
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,595.8,440.35
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,599.67,445.72
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,721.79,538.25
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,813.1,607.42
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,811.05,608.15
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,800.63,603.38
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,595.11,456.54
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,385.91,297.05
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,357.14,277.64
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,327.2,256.29
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,287.27,225.78
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,247.69,194.93
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,204.4,160.62
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,162.18,126.26
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,117.44,89.05
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,74.35,52.64
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,35.45,13.06
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.17,9.44
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,38.16,26.22
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,54.98,41.24
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,72.55,56.56
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,85.88,67.96
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,105.93,84.88
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,121.71,97.93
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,121.92,92.75
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,125.28,95.62
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,165.1,125.37
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,213.5,161.45
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,239.13,180.61
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,265.33,200.14
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,299.44,225.67
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,335.51,252.61
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,279.83,210.72
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,220.6,165.52
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,339.47,255.1
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,463.7,346.2
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,502.25,373.22
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,542.79,401.7
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,385.68,287.58
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,216.32,160.5
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,158.71,117.06
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,100.06,72.07
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,95.01,68.21
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,89.94,64.3
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,112.04,81.34
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,134.27,98.38
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,150.52,110.88
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,166.9,123.47
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,273.28,203.35
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,392.85,290.38
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,302.1,224.48
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,221.9,165.4
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,174.91,130.02
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,128.03,94.17
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,126.63,93.33
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,125.24,92.46
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,167.43,125.43
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,210.93,159.2
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,158.22,119.12
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,106.22,78.91
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,109.96,82.2
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,113.99,85.7
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,87.74,65.24
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,62.33,45.13
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,52.99,37.71
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,43.66,30.19
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,34.81,23.01
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,25.97,15.7
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,18.54,9.42
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.11
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,12.87,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,23.27,10.82
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,39.39,27.36
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,52.87,39.62
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,64.57,49.97
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,75.84,59.67
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,91.58,73.03
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,106.56,85.5
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,97.14,65.69
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,122.04,69.14
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,175.23,109.01
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,225.58,150.46
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,260.43,176.22
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,312.56,217.11
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,358.33,259.68
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,387.31,285.39
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,409.62,302.39
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,418.32,308.55
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,486.31,358.8
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,568.92,419.25
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,597.18,438.43
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,623.09,455.74
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,579.27,422.86
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,523.34,380.73
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,620.91,451.35
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,730.24,527.53
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,812.86,589.06
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,897.09,646.47
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,919.16,659.19
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,938.85,670.83
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,893.48,639.95
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,823.03,587.52
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,913.11,654.34
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,978.86,698.16
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,947.65,677.95
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,896.26,640.06
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,899.57,644.82
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,899.57,647.15
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,863.75,625.61
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,826.11,602.88
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,854.3,626.0
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,863.48,633.21
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,807.86,597.84
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,748.44,559.76
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,595.93,451.08
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,434.01,331.51
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,381.87,294.28
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,330.81,256.58
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,290.5,226.15
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,250.45,195.25
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,206.65,161.08
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,163.95,126.79
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,119.03,89.81
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,75.75,53.51
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,36.12,13.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,12.87,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.21,9.15
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.8,20.12
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,40.77,29.17
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,44.39,32.55
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,47.89,35.6
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,49.92,37.24
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,51.82,38.68
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,68.51,38.84
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,115.97,61.46
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,182.51,116.92
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,238.82,167.61
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,277.04,197.59
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,314.32,226.74
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,357.15,258.46
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,403.85,292.79
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,443.32,321.72
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,517.89,376.9
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,565.96,412.18
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,613.43,446.06
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,658.51,477.26
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,702.39,506.74
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,697.4,498.95
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,681.17,482.8
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,759.67,539.77
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,849.21,597.77
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,829.63,582.49
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,795.37,554.13
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,875.7,612.59
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,949.5,659.06
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,965.87,669.13
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,979.25,678.07
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,938.9,652.58
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,878.99,608.57
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,877.27,609.22
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,873.16,607.94
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,831.37,581.67
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,776.39,547.22
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,723.41,512.98
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,670.47,478.17
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,638.42,458.6
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,605.35,437.92
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,585.84,427.68
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,564.13,415.69
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,487.44,362.2
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,400.14,300.08
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,442.55,335.25
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,476.5,363.14
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,425.85,326.82
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,375.97,290.41
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,318.51,247.15
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,263.66,204.22
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,190.78,145.79
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,134.18,98.23
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,65.02,29.26
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.39,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.53,9.07
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,36.43,24.64
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,48.53,35.57
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,58.13,43.98
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,67.24,51.68
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,73.62,56.92
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,79.62,61.67
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,97.2,63.95
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,135.98,81.85
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,176.87,108.3
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,221.21,141.15
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,266.36,176.66
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,313.89,214.29
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,360.84,252.03
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,409.32,290.24
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,456.96,326.57
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,504.99,362.1
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,524.49,376.14
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,526.23,376.03
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,596.24,427.48
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,683.71,490.02
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,723.53,517.18
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,761.01,542.83
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,798.44,568.02
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,835.37,591.97
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,865.13,610.88
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,892.92,628.59
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,825.46,581.98
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,738.43,518.7
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,854.36,603.16
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,962.79,675.83
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,764.48,543.76
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,526.31,375.12
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,359.37,260.77
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,185.94,135.09
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,109.1,77.94
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,33.59,20.3
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,55.05,37.0
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,76.53,53.72
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,55.94,37.93
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,35.38,22.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,30.24,18.16
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,25.11,14.22
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,19.98,10.25
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.86,6.24
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,19.49,10.04
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,24.13,13.88
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,20.41,10.95
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,16.69,7.98
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.43,5.35
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.18,2.67
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.94,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,11.91,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.6,7.51
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.43,19.7
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,40.8,29.17
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,47.12,34.87
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,52.13,39.22
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,55.12,41.68
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,57.9,43.84
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,73.51,44.43
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,115.49,63.05
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,159.89,92.31
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,212.49,132.71
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,270.19,185.85
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,318.36,229.09
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,348.9,250.21
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,410.62,296.98
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,461.04,337.01
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,511.66,376.05
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,519.22,380.96
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,504.74,367.59
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,588.61,430.83
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,696.32,509.53
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,736.85,537.6
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,775.89,563.29
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,811.49,586.56
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,845.39,608.62
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,821.2,590.0
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,781.56,557.39
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,865.31,618.69
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,941.59,668.33
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,957.91,678.32
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,971.35,687.06
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,977.28,691.15
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,989.59,699.46
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,988.75,699.52
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,984.84,697.88
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,883.32,632.07
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,761.93,547.17
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,848.96,613.05
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,914.1,658.85
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,890.16,644.49
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,859.08,626.04
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,821.59,604.17
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,782.66,581.03
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,736.45,551.57
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,689.61,521.17
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,634.86,484.67
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,580.6,446.98
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,512.51,398.21
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,452.84,354.03
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,382.46,299.7
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,316.71,247.16
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,242.63,186.63
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,175.62,129.77
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,88.02,41.77
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,12.39,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.43,7.79
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,32.04,20.97
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,43.15,31.01
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,50.26,37.3
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,57.34,43.29
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,60.47,45.83
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,63.38,48.06
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,78.08,48.55
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,119.25,66.64
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,163.1,95.31
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,210.14,131.2
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,257.82,169.97
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,312.58,214.69
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,357.45,255.43
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,389.13,282.54
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,356.3,260.3
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,307.39,224.73
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,430.6,316.8
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,605.96,443.91
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,650.86,474.79
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,695.52,505.47
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,735.9,533.41
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,774.81,558.68
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,764.08,546.72
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,741.37,525.26
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,820.41,583.94
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,900.76,637.76
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,924.56,652.62
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,946.07,666.53
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,962.52,677.33
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,976.08,686.44
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,984.18,690.84
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,989.21,693.44
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,988.64,695.53
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,984.99,695.86
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,854.1,611.06
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,702.11,503.87
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,831.5,600.82
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,936.84,672.88
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,909.82,656.31
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,880.49,639.13
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,844.76,618.61
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,807.29,596.67
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,765.92,570.75
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,719.93,541.22
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,666.8,506.62
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,613.98,471.41
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,551.63,427.75
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,491.16,383.28
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,419.43,328.83
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,351.82,275.37
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,268.44,207.26
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,197.43,146.57
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,97.23,46.7
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,11.91,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.66,6.96
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,30.11,19.34
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,41.11,29.27
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,46.0,33.68
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,50.66,37.63
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,53.74,40.15
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,56.61,42.37
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,70.88,42.56
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,114.08,60.91
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,159.78,90.43
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,213.59,131.25
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,262.44,170.86
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,313.42,212.88
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,364.29,255.17
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,416.24,297.54
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,471.88,340.94
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,522.45,379.55
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,571.08,415.68
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,619.21,450.36
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,664.72,482.32
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,709.21,512.75
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,750.36,540.63
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,789.83,566.17
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,824.88,587.49
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,857.55,607.1
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,887.77,626.32
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,915.76,644.12
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,939.23,659.45
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,960.2,673.31
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,976.5,683.96
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,989.8,692.86
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,998.04,697.66
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,1003.11,700.62
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,1001.99,702.39
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,997.7,702.33
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,988.31,698.08
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,975.91,692.02
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,957.57,681.92
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,945.2,675.77
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,917.7,659.82
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,887.91,642.39
