Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,851.08,621.22
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,812.53,598.63
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,769.52,571.66
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,722.15,541.24
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,668.59,506.29
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,615.36,470.78
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,551.55,426.15
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,489.77,380.84
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,417.23,326.03
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,348.9,272.24
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,265.34,204.21
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,194.08,143.57
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,95.91,45.69
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.39,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.46,7.71
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,36.72,24.74
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,51.53,38.04
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,57.53,43.54
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,65.22,50.18
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,70.6,54.63
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,75.66,58.65
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,85.35,56.17
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,123.2,71.52
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,165.79,98.98
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,211.84,133.79
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,257.67,170.54
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,306.6,210.48
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,360.69,254.83
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,410.87,295.58
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,459.92,334.62
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,509.99,373.4
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,558.29,410.61
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,606.34,446.75
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,653.37,480.5
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,697.23,511.31
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,737.77,540.0
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,776.8,565.84
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,812.19,588.04
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,845.59,608.74
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,875.21,627.9
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,902.68,645.64
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,925.74,659.37
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,946.4,671.54
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,962.95,682.29
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,976.6,691.28
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,984.28,696.8
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,988.87,700.45
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,988.35,700.79
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,984.75,699.31
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,983.79,700.05
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,970.8,693.14
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,952.37,683.94
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,931.23,673.0
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,902.4,655.57
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,871.43,636.69
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,756.49,561.02
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,623.67,466.82
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,672.66,506.63
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,702.98,530.73
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,648.02,493.76
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,593.57,456.63
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,526.82,408.54
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,457.67,357.26
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,385.3,301.44
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,318.07,247.71
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,236.5,181.27
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,163.9,120.28
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,74.32,33.9
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,12.39,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,21.45,7.2
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,35.97,24.01
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.94,34.98
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,63.67,48.75
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,81.14,63.72
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,99.19,78.85
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,117.07,93.52
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,124.21,94.08
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,131.47,99.14
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,136.84,102.78
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,141.84,106.1
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,154.88,115.52
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,168.21,125.11
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,246.33,183.18
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,334.4,248.21
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,371.78,275.09
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,420.62,310.36
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,454.02,333.99
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,488.36,357.97
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,544.51,398.62
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,614.21,448.32
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,681.06,499.83
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,766.59,562.95
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,772.2,561.09
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,767.55,551.08
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,828.85,598.09
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,894.69,643.43
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,917.69,656.49
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,938.19,668.09
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,954.54,678.08
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,967.97,686.23
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,976.86,692.1
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,982.67,696.1
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,981.93,695.78
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,978.11,693.66
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,968.62,688.29
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,956.16,681.15
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,937.97,670.66
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,917.12,658.54
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,890.58,642.71
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,861.71,625.35
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,824.82,603.79
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,790.73,583.9
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,747.83,556.62
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,703.93,528.28
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,649.93,492.86
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,596.37,456.95
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,535.88,414.29
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,477.05,371.09
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,404.68,315.71
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,332.88,258.87
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,253.25,193.98
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,182.34,133.95
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,90.56,41.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.19,0.21
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,25.07,15.02
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,39.58,27.91
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,57.39,43.41
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,74.97,58.47
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,96.44,76.67
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,119.36,95.79
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,132.04,99.29
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,158.78,112.95
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,190.92,131.38
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,225.79,154.04
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,268.43,188.48
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,311.17,223.31
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,349.49,252.05
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,406.75,296.49
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,454.95,335.5
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,504.52,374.66
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,552.17,411.23
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,599.66,446.66
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,645.49,480.05
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,691.73,512.86
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,732.31,540.86
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,771.42,566.04
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,756.53,550.4
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,729.26,524.63
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,811.53,585.23
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,901.51,645.3
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,921.01,656.15
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,944.61,670.05
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,961.23,680.51
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,974.96,689.2
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,985.8,696.51
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,993.51,701.95
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,949.1,674.03
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,884.61,627.33
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,784.01,559.6
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,694.24,497.46
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,728.55,524.88
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,771.92,557.44
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,770.68,559.19
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,765.23,558.41
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,791.08,580.49
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,802.46,590.7
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,757.51,561.57
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,711.75,531.8
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,615.2,466.76
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,519.22,398.3
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,461.22,356.6
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,405.13,314.9
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,341.81,266.68
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,282.1,219.47
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,200.32,153.23
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,136.51,99.54
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,66.29,29.06
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.67,5.69
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.58,21.14
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.9,32.38
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,49.64,36.8
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,54.21,40.8
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,57.98,43.93
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,61.47,46.7
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,67.99,43.33
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,107.76,57.67
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,152.89,86.4
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,206.11,126.98
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,253.44,165.72
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,303.79,207.98
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,354.43,250.83
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,411.77,297.87
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,461.76,338.49
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,512.31,378.44
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,544.33,402.04
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,567.62,416.88
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,624.57,460.76
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,700.11,517.49
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,741.78,546.08
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,781.76,572.64
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,817.02,594.79
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,849.77,615.06
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,880.3,634.76
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,908.54,652.88
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,932.63,667.13
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,954.19,679.72
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,896.41,641.11
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,813.67,579.22
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,816.62,581.04
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,817.76,581.3
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,922.95,658.39
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,996.71,706.64
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,985.82,700.15
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,972.0,692.39
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,954.59,683.87
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,934.42,673.58
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,916.4,663.32
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,887.62,645.94
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,852.47,625.58
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,815.51,603.77
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,771.18,575.32
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,725.9,545.84
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,676.76,513.82
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,624.44,478.79
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,561.62,435.05
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,500.76,390.14
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,428.9,335.66
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,361.26,282.21
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,275.98,212.49
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,198.33,146.58
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,97.43,44.56
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,11.44,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,19.87,4.64
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,33.71,22.02
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.91,32.37
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,50.84,37.81
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,56.53,42.78
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,60.58,46.15
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,63.9,48.76
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,70.03,45.86
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,109.32,60.12
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,153.49,88.06
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,200.87,123.94
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,253.0,166.09
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,302.26,206.99
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,352.52,249.74
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,404.02,292.95
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,453.82,333.56
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,508.63,376.72
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,556.92,413.93
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,604.84,449.83
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,649.88,482.86
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,694.01,514.43
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,735.37,543.83
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,775.19,570.59
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,811.96,594.03
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,846.88,616.01
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,877.71,636.15
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,906.31,654.75
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,930.82,669.46
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,952.84,682.51
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,969.72,693.37
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,983.61,702.37
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,992.43,706.98
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,998.06,709.64
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,998.5,710.6
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,995.76,709.65
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,984.56,703.36
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,970.5,695.34
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,952.35,686.2
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,940.16,681.06
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,911.18,663.34
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,880.06,644.2
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,844.03,622.96
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,806.26,600.28
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,761.69,571.49
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,712.88,539.27
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,658.78,503.27
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,605.11,466.77
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,537.46,418.04
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,472.39,369.4
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,393.81,309.26
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,325.75,254.97
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,241.65,185.93
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,167.18,122.9
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,75.68,32.8
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.48,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,19.76,3.89
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,34.98,22.94
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,48.43,35.16
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,62.03,47.11
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,75.14,58.36
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,87.66,68.82
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,99.63,78.57
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,80.14,55.22
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,102.35,53.16
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,152.79,85.49
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,200.93,121.84
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,249.21,161.01
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,300.16,203.32
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,357.31,250.86
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,408.83,293.49
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,459.36,334.44
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,510.22,374.53
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,559.33,412.98
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,607.88,450.06
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,653.86,483.58
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,698.71,515.46
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,740.02,544.1
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,779.62,570.49
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,814.76,592.61
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,847.19,612.73
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,876.77,631.89
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,904.06,649.47
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,927.63,663.17
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,948.64,675.15
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,965.48,685.87
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,979.36,694.76
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,986.71,698.37
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,990.9,700.09
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,990.93,700.78
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,987.83,699.61
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,861.16,616.01
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,706.79,505.47
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,833.17,601.75
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,935.55,674.03
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,906.62,655.85
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,875.54,636.9
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,839.66,616.19
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,802.06,594.01
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,759.3,567.86
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,712.08,538.03
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,657.8,502.12
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,603.94,465.66
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,539.96,419.85
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,478.05,373.77
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,404.44,316.81
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,332.43,259.24
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,251.57,192.97
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,179.7,131.88
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,89.43,38.62
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.96,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.07,2.78
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,33.31,21.53
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,45.01,32.28
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.32,38.04
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,57.38,43.31
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,61.64,46.85
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,64.92,49.41
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,109.85,86.65
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,158.4,116.8
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,157.29,101.71
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,198.77,121.17
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,250.99,163.23
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,300.88,204.72
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,351.5,247.17
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,403.28,289.81
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,458.71,334.04
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,509.26,373.66
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,558.01,410.75
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,606.26,446.35
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,652.46,479.66
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,697.76,511.48
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,739.59,540.32
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,779.78,566.68
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,815.83,589.05
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,849.71,609.78
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,880.01,629.32
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,908.01,647.32
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,932.73,661.78
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,954.91,674.66
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,971.93,685.65
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,985.94,694.82
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,994.85,700.86
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,1000.57,705.01
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,1001.07,705.99
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,998.38,705.09
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,814.07,583.42
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,597.05,427.85
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,790.08,570.91
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,935.78,670.62
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,916.54,658.65
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,886.54,640.66
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,850.68,620.05
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,813.03,598.0
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,766.47,568.27
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,723.49,540.65
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,669.3,505.28
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,615.42,469.44
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,550.59,424.04
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,487.98,378.04
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,414.22,322.33
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,341.76,265.48
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,257.01,196.97
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,181.76,133.59
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,90.03,37.96
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.48,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,19.06,1.89
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,33.26,21.43
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,47.81,34.6
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,55.13,41.25
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.02,48.93
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,67.98,52.2
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,71.72,55.13
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,90.88,70.84
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,135.08,88.19
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,177.47,116.47
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,220.83,148.99
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,238.28,170.4
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,242.96,180.07
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,184.6,136.21
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,120.25,87.33
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,277.27,204.06
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,463.74,338.47
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,414.64,302.44
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,348.51,253.19
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,495.88,364.13
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,690.94,504.4
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,731.69,532.09
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,770.88,557.6
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,756.34,542.7
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,729.17,517.38
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,709.95,502.66
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,684.89,483.76
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,681.64,480.24
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,676.76,475.52
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,829.43,585.63
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,963.58,674.64
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,842.19,592.97
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,684.33,481.2
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,655.95,463.12
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,626.39,443.44
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,808.74,574.89
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,958.93,675.02
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,940.43,664.06
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,919.26,652.73
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,787.87,567.33
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,649.96,470.82
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,729.25,532.82
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,788.54,577.09
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,674.63,500.59
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,575.06,429.95
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,492.51,372.76
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,426.93,325.91
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,445.3,341.97
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,443.04,341.93
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,369.76,286.19
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,301.73,232.74
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,222.03,168.56
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,141.6,102.41
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,68.5,26.44
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.81,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.41,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,19.95,10.64
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,32.51,21.86
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,47.86,35.25
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,62.85,48.15
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,79.69,62.34
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,96.33,76.08
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,125.28,99.78
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,159.79,117.31
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,172.36,127.56
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,176.74,132.74
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,195.45,146.36
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,214.45,160.09
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,269.93,200.03
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,331.46,244.3
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,317.83,234.23
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,290.49,213.69
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,324.3,237.73
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,359.38,262.28
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,475.18,346.7
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,615.03,445.61
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,553.54,400.0
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,480.86,345.93
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,496.73,356.42
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,512.74,366.61
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,564.84,403.18
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,619.85,441.22
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,654.94,464.71
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,690.67,488.55
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,702.62,497.05
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,713.72,505.17
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,854.58,607.55
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,976.71,690.62
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,975.84,689.9
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,971.92,688.21
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,832.64,595.39
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,681.32,487.69
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,644.99,466.02
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,620.8,451.62
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,748.44,546.95
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,843.91,616.52
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,805.51,592.94
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,765.74,568.91
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,710.06,532.27
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,649.7,490.86
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,593.1,451.97
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,537.73,413.02
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,463.12,358.37
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,381.78,297.29
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,309.83,241.51
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,243.5,188.48
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,158.03,119.5
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,88.34,62.17
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,36.77,11.06
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.58,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,16.46,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,35.46,23.06
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,52.69,38.64
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,64.92,49.5
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,76.72,59.68
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,80.18,62.52
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,86.75,67.79
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,114.14,90.27
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,152.12,107.59
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,167.73,109.17
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,207.24,131.79
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,251.44,166.89
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,299.36,206.18
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,348.18,246.8
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,398.69,288.22
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,447.82,327.94
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,501.96,370.37
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,549.84,407.18
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,597.76,443.08
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,643.39,476.58
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,688.45,508.9
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,730.24,539.06
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,770.77,567.66
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,805.14,589.6
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,836.99,609.66
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,867.72,629.95
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,896.52,648.88
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,920.56,663.2
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,942.24,675.91
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,958.46,686.21
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,971.82,694.7
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,979.76,699.99
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,984.66,703.44
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,983.51,703.07
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,979.31,700.87
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,970.07,695.5
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,957.88,688.34
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,944.15,681.75
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,921.8,669.48
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,891.84,651.01
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,859.86,631.15
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,820.62,607.28
