Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,780.0,582.19
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,730.01,549.16
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,679.69,515.24
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,616.27,471.52
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,560.11,431.9
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,491.43,381.72
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,426.14,332.61
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,350.67,274.55
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,270.98,211.4
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,191.35,146.13
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,111.79,80.22
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,52.73,17.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,18.18,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,32.83,20.96
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,47.78,34.65
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.64,39.27
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,59.03,44.89
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,63.92,49.0
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,67.75,52.04
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,66.41,50.53
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,104.73,58.3
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,170.54,108.97
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,225.6,156.81
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,245.95,165.94
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,298.78,203.48
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,348.72,245.54
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,399.86,287.94
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,449.9,328.63
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,504.99,371.86
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,553.33,409.06
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,601.25,444.88
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,647.31,478.53
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,692.53,510.74
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,733.89,540.31
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,773.67,566.9
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,729.01,529.81
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,661.27,474.34
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,779.63,564.44
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,906.06,651.87
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,776.51,559.29
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,614.35,437.09
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,651.61,464.21
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,689.2,490.74
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,857.18,613.34
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,998.46,707.03
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,999.01,706.97
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,996.34,705.75
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,987.93,701.3
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,976.4,694.99
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,959.43,686.73
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,939.64,676.68
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,911.03,659.38
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,888.24,645.99
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,731.89,541.86
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,561.61,418.38
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,655.42,492.88
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,721.07,542.67
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,671.5,509.93
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,618.7,474.54
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,552.02,427.8
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,487.88,380.21
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,414.77,324.51
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,346.07,269.95
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,257.95,197.89
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,183.49,134.17
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,89.72,30.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.53,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.68,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.62,16.59
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.94,27.08
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,43.04,30.97
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,45.76,33.43
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,48.3,35.54
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,50.67,37.4
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,49.27,35.93
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,95.35,48.97
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,141.15,75.76
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,189.94,111.72
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,239.31,151.8
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,297.6,200.1
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,349.17,243.6
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,401.68,287.17
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,452.58,328.68
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,503.63,369.16
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,553.0,407.32
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,601.79,443.98
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,648.22,477.98
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,693.43,510.28
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,736.1,540.09
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,777.09,567.61
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,810.34,588.46
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,840.03,606.77
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,870.84,627.05
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,899.47,645.82
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,922.66,659.86
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,943.33,672.26
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,960.33,683.47
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,974.4,692.88
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,982.48,698.51
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,987.41,702.25
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,987.71,702.82
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,984.88,701.51
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,980.41,699.57
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,964.42,690.24
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,945.96,680.6
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,924.8,669.21
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,894.73,650.73
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,867.68,634.28
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,830.5,611.94
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,791.8,588.34
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,741.9,555.39
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,691.77,521.88
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,635.93,484.58
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,580.66,446.03
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,506.68,392.37
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,441.97,343.91
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,367.72,286.28
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,298.94,231.19
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,206.92,156.96
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,134.98,96.76
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,65.04,18.91
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,9.05,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,15.01,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.66,14.93
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,36.74,25.22
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,41.4,29.57
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,45.87,33.52
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,48.8,35.97
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,51.54,38.14
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,52.55,38.78
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,94.19,49.13
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,145.02,79.8
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,193.56,115.38
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,243.42,155.52
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,295.24,198.37
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,346.29,241.14
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,404.18,288.19
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,455.18,329.19
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,506.21,368.99
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,554.9,405.93
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,603.09,441.36
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,648.9,474.19
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,693.46,505.26
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,735.31,534.67
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,775.56,561.17
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,811.69,583.54
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,845.68,604.29
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,876.57,624.13
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,905.17,642.45
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,928.68,656.33
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,949.59,668.54
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,966.29,679.48
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,979.99,688.79
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,988.14,694.7
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,993.11,698.74
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,993.39,699.95
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,990.49,699.28
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,980.52,694.22
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,967.6,687.39
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,959.0,684.93
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,938.85,674.97
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,911.25,658.7
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,881.35,640.87
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,844.88,619.3
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,806.66,596.34
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,763.95,568.75
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,716.7,537.68
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,662.32,501.75
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,608.35,465.34
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,540.9,417.36
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,475.92,369.27
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,396.64,308.48
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,328.28,253.94
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,241.77,183.71
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,165.44,119.34
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,81.64,22.46
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.58,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.76,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,31.65,19.62
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,47.71,34.36
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,53.95,40.17
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,61.43,46.72
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,66.98,51.37
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,72.22,55.58
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,72.89,55.84
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,109.37,64.12
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,151.95,88.64
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,198.23,122.03
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,246.82,160.65
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,297.22,201.69
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,346.17,241.99
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,396.67,282.91
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,451.35,325.91
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,501.12,364.21
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,548.57,399.63
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,595.99,433.9
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,640.61,465.06
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,683.98,494.35
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,724.49,522.07
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,763.74,548.29
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,798.05,569.11
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,830.19,587.81
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,859.93,606.55
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,887.71,624.0
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,910.71,637.08
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,931.33,648.64
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,947.46,659.45
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,960.77,668.62
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,968.22,672.84
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,972.66,675.31
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,971.59,675.89
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,973.79,678.67
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,961.6,672.76
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,946.64,665.23
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,926.82,655.24
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,904.5,643.67
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,875.23,626.66
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,843.89,608.2
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,804.23,584.87
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,763.25,560.34
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,714.47,528.9
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,659.69,492.38
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,601.94,453.34
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,545.42,414.2
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,477.52,365.43
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,412.95,317.65
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,338.09,260.87
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,259.13,199.2
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,180.63,135.82
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,101.43,71.06
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,47.57,8.95
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,28.89,17.42
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,45.89,32.97
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,64.0,48.84
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,78.43,61.32
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,94.74,75.04
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,110.54,87.98
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,127.28,101.22
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,154.36,113.32
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,186.56,134.27
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,223.63,159.86
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,253.9,181.18
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,296.85,212.83
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,338.43,244.05
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,383.12,277.41
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,424.74,307.06
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,502.11,363.78
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,551.06,400.36
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,599.58,435.57
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,646.01,468.43
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,691.49,499.74
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,733.35,528.75
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,773.59,554.77
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,807.7,575.37
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,838.78,593.83
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,869.01,613.17
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,897.09,631.09
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,920.66,645.12
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,941.79,657.62
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,957.91,668.11
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,971.12,676.91
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,979.33,683.0
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,984.45,687.3
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,993.15,693.99
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,989.74,693.18
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,981.95,689.78
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,971.03,684.51
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,952.89,675.88
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,931.99,665.51
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,904.16,649.23
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,874.05,631.42
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,836.5,609.8
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,801.76,589.81
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,755.16,560.14
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,707.87,529.58
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,653.02,493.83
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,598.62,457.51
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,533.62,411.33
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,470.77,365.04
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,391.91,304.63
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,323.8,250.27
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,241.09,182.98
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,167.55,120.41
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,81.54,15.62
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.58,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.05,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.34,16.07
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.88,27.9
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.38,33.91
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,52.99,39.73
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,56.33,42.54
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,59.47,45.04
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,59.3,44.56
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,94.83,51.73
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,140.02,77.19
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,188.5,112.09
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,242.53,155.04
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,293.56,197.14
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,344.55,239.56
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,396.8,282.27
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,447.97,322.64
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,504.15,365.16
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,553.31,402.96
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,602.04,439.49
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,647.74,472.21
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,692.36,503.33
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,734.28,531.82
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,774.6,557.12
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,811.74,580.06
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,847.03,601.59
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,878.27,621.63
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,907.18,640.16
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,930.96,655.69
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,952.1,669.63
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,968.98,680.41
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,982.83,689.39
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,991.08,694.05
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,996.1,696.82
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,996.39,697.66
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,993.47,696.63
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,983.85,691.78
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,971.17,685.13
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,954.02,676.87
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,934.05,666.86
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,914.89,656.04
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,884.98,638.18
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,849.55,617.92
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,812.31,596.21
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,766.84,567.36
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,724.13,540.05
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,670.04,505.0
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,616.26,469.34
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,552.39,425.16
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,490.63,379.89
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,416.29,323.0
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,346.48,267.48
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,260.19,197.41
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,182.16,130.87
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,87.34,12.46
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.63,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.45,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.74,14.65
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,38.3,26.56
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,45.61,33.25
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,53.04,39.77
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,56.79,42.93
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,60.3,45.74
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,93.14,72.9
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,145.81,104.35
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,149.8,94.19
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,182.59,108.24
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,243.36,165.94
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,288.67,209.13
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,318.09,231.51
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,346.07,252.3
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,396.05,287.03
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,492.74,357.7
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,541.2,394.76
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,589.32,430.8
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,634.69,463.09
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,678.99,493.73
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,720.9,523.03
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,761.3,549.41
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,797.02,571.19
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,830.54,591.32
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,860.9,610.5
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,889.05,628.21
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,913.12,642.33
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,934.71,654.89
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,951.25,665.68
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,964.85,674.75
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,973.97,681.15
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,979.95,685.74
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,980.8,687.26
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,978.52,686.99
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,966.34,680.6
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,960.58,678.45
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,942.05,669.61
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,920.8,659.1
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,892.67,642.72
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,862.31,624.84
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,825.58,603.83
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,791.8,584.53
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,745.28,555.15
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,698.17,524.87
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,642.78,488.75
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,587.92,451.97
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,523.27,405.06
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,460.77,358.25
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,382.38,298.13
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,314.74,244.0
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,233.02,177.28
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,160.34,114.94
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,77.51,5.64
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.01,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.15,13.25
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,33.48,22.41
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,37.87,26.55
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,42.09,30.31
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,44.81,32.6
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,47.35,34.63
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,47.18,34.28
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,85.4,44.37
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,130.51,68.75
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,178.69,102.97
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,227.74,141.62
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,285.75,188.3
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,336.78,230.49
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,388.77,272.82
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,439.84,313.66
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,491.23,353.65
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,540.62,391.81
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,589.49,428.7
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,636.39,462.64
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,682.19,495.01
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,724.39,523.35
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,764.93,549.15
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,801.86,572.35
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,836.53,593.94
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,867.9,614.56
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,896.9,633.66
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,921.16,649.78
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,942.72,664.25
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,960.46,675.88
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,975.16,685.7
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,983.8,692.04
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,989.2,696.49
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,913.01,648.46
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,816.76,579.45
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,861.1,612.79
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,901.28,642.58
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,859.24,616.77
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,815.61,590.01
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,742.84,540.71
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,658.42,482.87
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,622.21,460.47
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,584.88,436.68
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,613.45,460.77
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,620.74,469.68
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,573.75,437.85
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,526.05,404.93
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,469.27,364.11
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,413.87,322.94
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,349.76,273.11
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,289.17,224.31
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,215.2,163.5
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,149.0,106.21
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,71.8,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.15,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,14.3,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,25.0,13.76
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.6,25.81
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,43.79,31.54
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,49.78,36.82
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,53.28,39.77
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,56.56,42.4
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,56.18,41.85
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,87.04,47.15
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,131.46,71.1
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,184.27,108.76
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,232.24,146.62
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,282.7,187.97
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,288.59,204.88
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,279.16,204.76
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,305.64,223.58
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,332.91,242.67
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,363.85,264.23
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,395.99,286.42
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,515.3,375.75
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,681.81,495.7
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,586.47,424.59
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,468.18,334.79
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,637.84,461.12
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,831.09,593.95
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,861.13,612.28
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,888.95,630.22
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,913.1,644.75
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,934.75,657.69
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,870.73,614.63
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,782.3,549.88
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,739.93,521.51
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,685.4,484.56
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,690.04,489.1
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,705.35,500.35
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,835.14,595.59
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,945.45,672.02
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,926.05,661.35
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,909.7,653.53
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,879.9,635.53
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,848.13,616.23
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,728.58,536.93
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,607.86,452.18
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,566.92,425.07
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,525.42,396.76
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,462.83,352.66
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,401.85,308.72
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,351.71,271.41
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,303.09,234.3
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,293.68,227.56
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,290.29,223.53
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,211.19,159.08
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,130.93,91.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,61.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,14.3,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.64,11.84
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,33.72,22.64
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,37.64,26.38
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,41.47,29.76
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,44.22,32.1
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,46.81,34.17
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,47.37,34.37
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,84.0,43.93
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,130.11,68.19
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,179.37,102.77
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,229.45,141.97
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,281.59,184.06
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,339.95,231.28
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,392.66,273.61
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,443.84,313.95
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,495.14,353.14
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,545.55,390.84
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,595.5,427.14
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,641.86,460.05
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,686.97,491.3
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,729.85,520.45
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,771.07,546.89
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,808.58,570.18
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,843.89,591.92
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,875.57,612.2
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,904.85,630.98
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,929.83,645.74
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,952.12,658.83
