Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,969.16,669.79
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,983.12,678.96
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,993.87,686.63
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,1001.36,692.42
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,1001.58,693.52
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,998.5,692.76
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,991.13,689.47
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,980.56,684.33
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,962.94,675.97
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,942.41,665.85
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,916.65,651.0
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,888.37,634.55
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,853.66,614.86
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,824.6,598.77
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,780.24,571.19
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,734.78,542.53
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,681.92,508.92
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,629.07,474.48
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,569.84,434.51
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,509.32,391.29
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,437.02,336.79
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,369.14,283.27
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,282.94,213.27
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,206.02,145.78
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,97.62,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.0,10.36
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,30.13,19.52
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,34.72,23.78
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,39.11,27.62
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,41.6,29.74
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,43.95,31.61
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,48.91,35.52
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,79.16,40.24
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,125.74,64.29
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,175.33,98.86
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,225.18,137.83
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,283.85,184.92
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,335.84,227.73
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,388.79,270.65
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,440.6,311.78
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,492.56,351.84
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,542.74,390.13
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,592.39,427.03
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,639.31,460.2
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,685.05,491.64
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,727.98,520.77
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,769.19,547.34
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,806.09,569.76
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,840.52,590.4
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,872.23,610.44
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,901.53,628.93
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,926.51,643.38
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,948.79,656.13
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,966.28,667.36
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,980.7,676.81
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,989.98,683.22
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,995.99,687.77
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,997.22,689.17
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,995.18,688.72
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,984.17,683.21
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,970.19,676.0
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,787.84,558.67
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,576.12,410.14
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,752.57,539.72
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,886.25,630.1
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,850.46,608.99
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,812.78,587.56
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,767.45,560.64
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,721.16,532.55
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,671.42,501.03
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,618.6,466.53
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,554.65,422.2
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,492.81,376.7
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,418.68,321.14
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,349.08,266.67
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,262.82,196.98
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,184.59,129.11
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,86.29,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.28,11.14
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.8,22.54
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,40.46,28.68
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,45.8,33.43
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,49.51,36.58
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,52.98,39.39
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,52.81,38.94
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,80.12,42.77
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,130.42,70.02
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,178.59,103.38
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,226.9,140.88
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,277.85,182.02
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,329.45,224.54
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,388.12,271.49
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,438.94,311.79
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,490.26,351.32
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,540.25,388.72
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,589.78,424.64
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,636.66,458.13
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,682.6,490.14
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,725.42,519.8
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,766.58,546.66
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,804.0,569.76
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,839.25,591.29
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,870.89,611.38
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,900.15,629.94
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,925.12,644.74
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,947.39,657.87
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,964.88,669.15
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,979.31,678.64
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,988.6,685.07
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,994.64,689.64
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,995.4,690.76
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,992.89,690.01
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,981.93,684.13
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,968.0,676.56
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,950.31,666.73
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,929.79,655.19
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,910.92,645.04
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,881.4,628.01
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,845.41,607.74
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,807.62,586.03
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,762.34,558.92
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,716.1,530.62
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,665.91,498.74
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,612.62,463.8
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,548.76,419.09
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,486.98,373.35
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,412.59,317.4
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,342.85,262.59
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,256.57,192.66
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,178.16,124.13
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,82.9,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,12.39,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.7,11.24
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.6,23.18
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.05,30.01
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,49.35,36.43
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,52.87,39.42
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,56.17,42.08
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,55.8,41.46
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,81.25,44.52
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,125.84,67.1
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,178.9,104.13
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,226.61,140.99
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,277.21,181.74
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,328.48,223.93
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,380.94,266.34
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,437.51,310.63
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,488.7,349.88
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,538.36,386.85
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,587.59,422.3
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,634.1,455.04
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,679.55,486.15
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,722.0,515.4
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,762.82,541.64
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,799.23,563.98
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,833.38,584.72
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,864.69,604.15
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,893.66,622.05
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,917.93,636.03
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,939.52,648.35
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,956.38,658.8
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,970.22,667.49
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,978.99,673.59
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,984.56,677.89
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,984.9,678.73
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,982.03,677.77
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,969.39,670.93
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,962.82,668.04
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,944.63,659.37
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,923.65,649.04
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,894.0,631.87
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,862.18,613.28
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,825.68,592.78
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,791.76,573.73
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,742.72,543.28
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,693.31,512.08
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,637.87,476.78
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,582.97,440.79
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,514.37,391.7
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,448.49,343.02
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,369.53,283.3
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,300.89,229.13
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,216.91,161.54
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,142.93,97.65
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,66.94,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.07,10.5
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,39.47,27.18
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,57.68,43.15
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,76.24,59.11
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,93.44,73.73
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,110.31,87.74
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,105.0,82.88
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,118.17,80.47
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,158.02,103.56
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,200.78,133.56
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,243.08,164.55
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,290.62,200.93
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,335.4,236.33
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,380.99,271.88
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,425.11,305.57
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,472.44,340.71
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,518.34,374.46
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,564.65,407.57
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,609.32,439.04
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,656.9,471.73
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,697.69,499.55
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,737.43,526.21
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,686.29,485.59
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,615.94,431.34
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,633.66,444.03
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,651.15,455.97
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,723.56,505.79
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,797.31,555.39
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,883.0,616.96
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,953.09,663.11
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,857.95,599.39
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,737.09,513.41
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,564.76,398.95
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,387.49,275.48
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,686.61,493.26
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,943.0,664.62
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,739.17,529.36
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,514.46,370.4
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,693.59,504.15
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,838.14,606.74
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,549.81,407.59
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,229.88,169.04
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,393.9,297.78
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,534.73,405.41
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,265.81,205.07
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.72,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,24.84,12.28
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,43.06,30.25
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,58.31,43.93
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,74.45,58.1
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,87.85,69.49
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,107.67,85.95
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,121.1,96.72
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,135.55,102.88
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,164.8,123.53
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,205.87,152.84
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,182.44,136.08
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,154.79,115.98
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,237.47,172.07
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,377.26,273.51
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,395.89,291.24
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,389.34,287.53
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,459.09,339.85
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,561.58,416.19
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,452.15,336.36
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,326.99,240.99
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,507.78,378.93
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,729.31,538.12
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,766.94,561.9
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,802.06,584.34
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,793.37,574.31
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,776.26,557.95
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,796.82,571.94
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,816.12,584.78
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,878.14,631.29
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,936.38,671.71
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,866.82,623.23
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,780.01,560.36
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,778.53,562.18
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,775.28,562.3
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,860.11,626.21
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,931.47,676.65
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,886.52,647.38
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,835.75,612.77
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,632.66,470.78
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,423.54,317.42
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,397.11,300.66
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,370.02,282.38
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,441.43,339.93
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,504.48,390.02
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,460.17,358.58
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,415.47,326.62
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,431.82,340.82
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,427.19,338.11
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,353.14,279.57
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,284.6,223.63
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,205.83,157.68
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,135.99,94.04
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,46.18,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,11.58,2.61
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.34,12.25
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,35.77,24.92
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,49.95,37.26
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,65.39,50.44
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,80.67,63.19
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,105.2,83.41
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,129.94,98.48
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,155.52,116.8
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,190.41,141.81
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,187.74,139.9
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,187.92,140.21
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,257.45,189.74
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,351.76,257.61
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,378.15,276.86
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,402.62,294.4
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,433.78,316.99
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,465.4,339.62
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,531.27,387.13
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,609.38,442.62
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,652.18,472.19
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,695.25,501.79
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,719.4,518.43
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,742.09,534.07
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,792.99,571.61
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,844.5,609.25
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,868.12,625.76
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,889.79,641.19
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,905.02,651.62
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,917.65,660.43
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,926.08,666.79
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,931.73,671.39
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,929.66,670.68
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,924.8,668.24
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,918.2,664.98
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,908.54,659.76
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,887.42,646.8
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,863.91,632.39
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,834.15,613.81
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,802.43,593.81
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,761.65,567.86
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,714.64,537.44
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,666.95,504.96
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,619.07,471.86
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,560.66,430.35
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,503.73,389.06
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,439.39,340.77
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,366.12,284.89
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,292.66,228.05
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,225.26,174.01
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,152.57,114.59
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,76.74,50.07
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,27.61,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,23.08,10.35
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,36.32,24.68
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,50.21,37.13
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,65.25,50.27
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,83.51,65.83
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,101.59,80.88
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,110.73,88.14
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,130.72,93.84
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,168.61,119.85
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,207.11,150.76
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,246.23,177.43
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,285.28,205.1
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,327.32,237.24
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,373.07,272.22
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,409.44,298.79
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,475.19,348.37
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,524.51,386.69
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,573.66,423.88
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,622.47,459.04
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,667.41,490.61
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,709.22,520.49
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,749.57,548.04
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,727.62,527.3
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,691.13,495.28
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,731.07,523.7
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,773.05,552.82
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,853.95,613.44
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,929.12,664.18
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,945.85,674.89
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,959.61,684.25
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,888.1,637.21
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,789.08,565.58
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,796.03,573.94
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,811.15,586.98
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,817.03,593.23
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,820.18,597.83
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,806.42,590.32
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,790.01,581.18
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,791.83,585.76
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,788.9,587.09
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,668.77,502.54
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,541.59,410.81
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,516.77,396.11
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,489.65,378.94
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,545.06,425.17
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,579.9,455.16
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,513.13,404.71
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,448.89,355.1
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,368.5,291.9
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,299.31,235.09
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,212.86,162.98
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,137.12,92.8
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,46.75,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.63,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,22.3,9.38
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.57,24.02
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,45.7,33.29
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,55.36,41.84
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,61.49,47.22
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,67.3,52.14
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,69.7,53.91
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,88.71,56.2
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,129.62,75.85
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,174.38,106.36
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,233.92,156.88
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,282.28,199.02
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,318.35,232.44
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,339.07,251.78
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,351.28,261.21
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,366.41,272.06
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,433.75,321.6
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,524.19,387.59
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,451.11,333.38
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,364.78,268.16
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,481.44,353.32
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,608.72,442.28
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,709.69,516.16
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,821.22,592.08
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,852.44,608.53
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,881.44,623.86
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,907.17,637.35
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,930.44,649.1
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,948.66,659.61
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,963.93,668.36
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,974.16,674.86
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,981.17,679.56
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,890.44,624.22
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,770.96,542.88
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,870.45,615.39
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,950.43,667.84
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,931.59,657.58
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,910.02,646.56
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,884.38,632.85
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,856.19,617.37
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,822.93,599.22
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,783.76,576.82
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,738.79,548.93
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,692.84,519.83
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,637.15,482.73
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,582.0,445.19
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,517.63,399.05
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,455.35,352.85
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,379.14,295.12
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,305.48,236.82
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,220.91,167.37
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,145.7,96.61
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,51.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,7.63,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,21.9,8.63
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.83,23.35
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,43.05,31.02
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,50.92,38.05
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,56.44,42.82
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,60.79,46.39
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,60.86,46.22
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,77.62,46.72
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,120.97,66.67
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,167.95,98.2
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,221.2,139.46
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,271.66,180.72
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,322.12,222.86
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,373.99,265.57
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,424.98,306.69
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,481.48,350.46
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,531.0,388.11
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,580.21,424.37
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,626.8,457.76
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,672.62,489.65
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,715.23,519.76
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,756.27,547.04
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,795.67,571.52
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,833.59,594.79
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,796.6,568.43
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,741.67,525.59
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,844.45,600.82
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,942.65,664.14
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,808.55,574.33
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,639.93,452.75
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,827.39,590.17
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,989.17,697.28
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,989.92,697.54
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,987.39,697.12
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,979.12,693.21
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,967.71,687.44
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,949.7,678.95
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,928.81,668.64
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,901.39,652.67
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,871.58,635.1
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,843.47,619.37
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,805.64,596.89
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,759.54,567.48
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,712.61,537.06
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,661.41,503.23
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,607.44,466.61
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,541.62,420.24
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,478.14,372.76
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,401.84,314.06
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,330.67,256.77
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,242.16,183.4
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,162.47,105.91
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,58.89,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.59,4.09
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.91,19.95
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,36.34,25.19
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,40.63,29.11
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,43.8,31.94
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,46.79,34.48
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,45.91,33.56
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,66.26,37.17
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,112.37,57.56
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,161.7,90.65
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,229.13,151.64
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,287.0,204.4
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,311.71,219.57
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,376.51,268.03
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,428.43,310.78
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,480.66,352.62
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,530.93,391.75
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,580.67,429.27
