Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,627.9,464.04
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,674.02,497.09
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,717.53,528.07
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,759.34,555.92
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,797.56,580.14
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,833.7,602.76
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,865.99,623.93
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,895.78,643.44
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,921.17,658.73
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,943.73,672.18
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,961.39,683.89
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,975.91,693.71
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,984.8,700.04
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,990.37,704.4
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,991.07,705.54
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,988.46,704.71
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,974.84,696.92
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,958.39,687.46
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,940.21,676.97
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,919.2,664.69
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,899.36,653.43
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,868.92,635.27
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,831.69,613.43
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,792.7,590.13
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,748.87,561.88
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,701.01,530.38
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,645.46,493.24
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,590.4,455.73
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,522.82,406.92
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,457.88,357.92
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,380.39,297.91
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,305.47,237.49
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,216.07,163.17
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,135.49,85.41
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,47.15,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.68,6.7
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,40.01,27.52
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,47.43,34.68
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,55.58,42.0
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,61.74,47.33
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,67.75,52.32
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,64.22,48.98
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,75.44,45.99
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,119.72,65.4
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,167.7,97.13
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,221.2,138.28
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,272.38,180.14
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,324.75,224.14
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,378.5,268.8
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,430.95,311.0
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,488.97,355.82
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,539.63,395.61
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,589.88,434.08
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,637.54,468.87
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,684.29,502.05
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,727.97,532.23
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,770.03,559.23
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,808.59,583.44
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,845.14,606.09
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,877.47,626.91
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,907.34,646.08
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,933.27,661.3
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,956.45,674.74
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,973.9,685.95
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,988.19,695.27
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,997.77,701.71
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,1004.01,706.2
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,1003.92,706.83
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,1000.48,705.5
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,992.2,701.26
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,980.7,695.11
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,962.64,686.06
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,941.65,675.19
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,913.44,658.47
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,890.67,645.36
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,853.98,624.01
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,815.4,601.21
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,769.05,571.73
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,721.73,541.15
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,665.89,504.12
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,614.17,469.21
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,547.52,422.16
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,483.3,374.1
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,404.55,313.91
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,331.17,255.14
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,237.0,177.94
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,150.25,92.2
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,54.53,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.84,3.83
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.38,21.99
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,39.72,28.07
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,45.99,33.66
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,49.67,36.87
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,53.14,39.72
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,51.47,38.11
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,63.41,36.55
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,114.54,60.08
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,163.81,92.4
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,213.09,130.21
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,265.12,172.62
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,324.45,221.74
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,378.04,266.06
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,430.21,308.41
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,482.78,349.79
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,533.38,388.47
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,583.45,425.48
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,631.3,459.92
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,678.08,492.61
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,721.57,523.08
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,763.31,550.23
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,801.58,573.93
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,837.63,595.97
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,870.07,616.77
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,899.99,635.95
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,925.01,650.65
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,947.19,663.56
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,964.97,675.13
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,979.58,684.83
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,988.5,691.41
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,994.06,696.05
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,994.78,697.49
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,992.16,696.99
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,983.71,692.95
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,972.04,687.02
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,954.81,678.79
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,934.65,668.73
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,907.72,653.16
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,878.28,635.92
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,841.86,614.78
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,811.04,597.21
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,765.9,568.59
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,719.75,538.9
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,665.4,503.26
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,611.23,466.88
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,548.44,423.16
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,484.76,375.83
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,408.01,316.77
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,336.54,259.14
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,243.28,181.9
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,156.71,92.29
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,57.62,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.45,1.87
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.46,18.62
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,35.32,24.28
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,40.92,29.34
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,44.07,32.1
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,47.05,34.55
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,46.86,34.15
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,63.59,37.33
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,109.71,55.89
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,159.17,87.91
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,209.91,126.69
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,262.97,169.7
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,322.27,218.39
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,375.84,262.31
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,428.45,304.65
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,481.31,345.89
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,532.01,385.09
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,582.16,422.8
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,630.22,457.29
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,677.17,490.03
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,721.05,520.81
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,763.23,548.29
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,801.63,571.93
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,837.79,593.9
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,870.27,614.6
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,900.23,633.69
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,925.74,648.95
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,948.42,662.44
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,966.24,673.99
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,980.89,683.69
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,990.3,690.61
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,996.36,695.59
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,997.09,697.05
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,994.45,696.59
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,985.18,692.09
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,972.76,685.76
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,954.56,675.86
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,933.43,664.15
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,907.07,649.35
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,878.18,632.84
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,849.52,617.2
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,811.21,594.91
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,765.97,567.55
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,719.68,538.93
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,664.37,502.91
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,612.69,468.54
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,547.15,422.81
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,483.93,375.65
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,406.37,315.8
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,334.15,257.39
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,241.66,180.42
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,154.73,86.73
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,57.16,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.61,0.8
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,27.68,17.1
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,33.2,22.47
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,38.49,27.26
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,41.38,29.8
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,44.12,32.06
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,49.04,35.99
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,60.03,35.33
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,106.69,53.53
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,156.63,85.68
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,207.62,124.72
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,267.57,173.09
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,320.27,217.13
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,373.98,261.54
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,426.47,304.15
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,479.02,345.54
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,530.05,385.35
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,580.59,423.71
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,628.66,458.5
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,675.36,491.35
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,719.14,522.47
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,761.2,550.18
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,799.56,574.27
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,835.67,596.7
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,867.59,617.3
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,897.01,636.27
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,921.62,651.07
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,943.32,664.03
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,961.02,675.63
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,975.6,685.37
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,984.1,691.39
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,989.3,695.49
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,989.13,696.07
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,985.63,694.71
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,976.93,690.47
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,965.09,684.36
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,946.63,675.25
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,925.26,664.32
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,898.62,648.58
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,877.39,636.45
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,840.94,614.96
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,802.63,592.08
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,757.77,563.58
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,711.77,533.86
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,656.12,497.31
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,604.54,462.76
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,540.85,418.09
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,479.12,371.98
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,401.3,311.72
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,328.9,253.03
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,237.7,176.9
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,150.84,79.07
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,55.86,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.68,0.09
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.78,17.13
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,34.63,23.66
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,41.11,29.49
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,44.25,32.25
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,47.23,34.71
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,48.46,35.59
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,63.87,39.69
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,110.07,57.3
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,159.76,89.03
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,210.29,127.75
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,263.15,171.03
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,316.21,215.41
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,376.49,264.57
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,428.99,307.0
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,481.74,348.31
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,532.75,387.94
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,583.23,426.05
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,631.02,460.32
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,677.63,492.73
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,721.02,523.4
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,762.67,550.84
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,799.68,573.67
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,834.17,594.67
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,866.28,615.25
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,895.94,634.23
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,919.9,648.64
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,940.99,661.28
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,958.17,672.51
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,972.23,681.92
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,980.19,688.01
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,984.87,692.22
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,984.75,693.19
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,981.36,692.27
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,967.23,684.68
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,959.04,681.05
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,940.19,672.02
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,918.51,661.22
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,889.25,644.09
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,857.65,625.35
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,666.8,496.63
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,463.63,348.21
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,595.68,451.6
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,688.47,521.82
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,630.88,482.72
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,573.99,443.88
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,508.84,395.7
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,445.92,347.52
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,366.11,284.87
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,292.0,224.41
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,203.31,150.52
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,120.11,56.66
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,42.83,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.91,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.5,18.47
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.69,27.06
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,47.48,34.89
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,52.55,39.31
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,56.68,42.73
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,57.35,43.1
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,65.0,42.01
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,108.56,58.55
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,155.87,88.55
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,208.86,128.54
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,259.28,169.1
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,310.76,211.88
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,363.7,255.41
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,415.43,297.26
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,472.64,341.78
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,522.57,379.89
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,572.16,416.59
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,618.69,450.04
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,664.13,481.78
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,707.62,512.36
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,749.57,540.39
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,787.42,563.85
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,823.27,585.8
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,854.43,605.52
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,883.18,623.66
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,908.08,638.32
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,930.25,651.25
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,947.66,662.26
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,962.03,671.48
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,970.35,677.38
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,975.44,681.43
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,975.29,681.66
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,971.88,680.03
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,961.44,674.49
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,948.0,667.21
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,937.53,662.99
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,915.71,651.58
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,886.86,634.7
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,855.67,616.28
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,817.72,593.02
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,778.08,568.48
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,733.99,540.88
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,685.48,509.78
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,628.44,472.65
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,572.13,435.0
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,503.61,386.03
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,437.86,337.14
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,357.7,275.45
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,281.11,214.16
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,191.17,139.86
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,103.68,42.02
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,36.0,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.75,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,31.15,19.64
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.51,27.6
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,48.31,35.42
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,52.68,39.24
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,56.8,42.65
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,56.33,41.97
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,61.71,46.11
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,105.76,55.68
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,153.5,85.44
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,207.11,125.77
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,258.39,167.11
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,310.17,210.01
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,363.33,253.53
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,420.9,299.23
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,473.08,339.77
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,523.05,377.56
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,572.62,413.78
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,620.23,447.46
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,666.86,479.38
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,709.9,509.49
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,751.26,536.77
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,789.49,560.17
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,825.71,582.06
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,857.73,602.37
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,887.3,621.1
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,912.0,635.81
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,933.89,648.79
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,951.43,660.12
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,965.86,669.65
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,974.64,676.18
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,980.13,680.83
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,980.34,681.63
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,977.24,680.56
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,964.38,673.88
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,948.6,665.52
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,930.41,655.39
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,917.77,648.9
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,889.18,632.21
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,858.21,614.03
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,820.42,592.52
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,780.93,569.58
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,736.73,541.9
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,688.47,510.98
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,631.44,473.91
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,575.09,436.28
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,507.05,387.97
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,441.8,339.48
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,361.92,278.0
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,287.84,218.52
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,194.16,141.14
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,104.9,34.81
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,37.05,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,17.07,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,33.23,21.24
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,43.05,30.54
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.63,39.91
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,60.98,46.26
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,67.94,52.04
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,67.77,51.67
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,71.14,54.19
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,113.36,63.97
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,159.63,92.65
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,206.29,127.08
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,256.34,166.76
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,312.29,212.36
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,364.42,254.79
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,415.24,295.55
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,466.89,335.79
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,516.61,373.5
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,566.18,409.9
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,615.72,445.11
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,661.31,476.68
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,704.09,506.78
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,745.39,535.01
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,783.2,558.35
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,819.25,580.33
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,850.57,600.06
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,879.53,618.24
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,903.34,632.14
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,924.41,644.33
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,941.21,654.92
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,955.0,663.74
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,962.32,668.65
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,966.45,671.75
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,965.38,671.76
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,969.76,675.35
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,958.77,669.44
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,944.77,661.86
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,925.12,652.2
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,902.73,640.81
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,872.47,623.33
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,840.0,604.32
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,805.41,584.46
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,764.96,560.42
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,715.78,529.16
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,666.17,497.06
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,607.29,458.31
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,549.34,418.44
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,480.71,368.98
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,410.65,316.65
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,330.71,254.31
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,257.78,195.22
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,171.59,123.71
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,76.72,16.87
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,28.11,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.99,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.61,18.23
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.42,26.64
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,46.87,34.18
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,52.04,38.7
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,56.2,42.15
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,55.76,41.49
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,58.36,43.33
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,102.71,54.05
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,150.81,83.55
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,204.47,123.58
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,256.06,165.01
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,307.99,208.15
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,361.24,251.99
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,419.27,298.3
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,472.03,339.6
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,522.38,377.94
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,572.3,414.7
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,620.15,449.0
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,667.03,481.62
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,710.76,512.47
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,752.84,540.4
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,791.95,564.81
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,829.17,587.8
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,861.17,608.52
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,890.62,627.63
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,916.03,642.86
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,938.59,656.3
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,956.27,667.8
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,970.78,677.44
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,980.57,683.12
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,987.03,686.85
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,986.64,689.03
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,982.87,689.26
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,974.29,685.16
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,962.49,679.16
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,944.1,668.79
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,922.77,656.63
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,895.86,641.14
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,866.47,624.0
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,836.74,607.41
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,797.51,584.25
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,750.21,554.27
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,702.05,523.22
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,645.94,486.64
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,593.68,451.79
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,525.79,403.87
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,460.69,355.01
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,380.79,293.02
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,306.91,233.01
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,210.52,152.0
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,114.45,13.96
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,41.89,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,15.01,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.64,18.17
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,40.03,27.96
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,49.95,36.77
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,55.94,41.99
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,61.27,46.43
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,61.26,46.22
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,62.84,47.27
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,106.18,58.19
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,153.39,86.97
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,200.71,122.08
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,256.2,166.51
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,307.66,209.31
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,360.59,253.0
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,411.89,294.08
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,468.88,337.85
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,519.19,376.21
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,569.11,413.07
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,616.06,446.88
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,662.12,479.11
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,705.18,509.45
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,746.64,537.25
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,784.68,560.61
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,820.72,582.4
