Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,852.53,602.79
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,881.91,621.59
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,906.91,636.59
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,929.14,649.85
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,946.1,660.92
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,959.96,670.16
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,968.69,674.9
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,974.15,677.73
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,973.36,677.92
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,969.28,676.23
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,960.45,672.01
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,948.48,665.94
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,929.04,656.32
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,914.91,650.19
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,886.67,633.85
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,856.04,615.94
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,818.03,594.04
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,778.28,570.68
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,692.72,514.17
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,601.13,451.14
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,592.1,448.1
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,570.65,435.02
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,501.55,385.27
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,435.44,335.56
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,354.06,271.83
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,278.93,210.62
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,160.07,113.47
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,29.76,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.22,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,28.06,16.71
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,36.14,24.57
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,44.27,31.81
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,61.45,46.45
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,83.37,64.77
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,83.5,64.59
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,88.76,68.6
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,125.43,78.19
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,167.99,103.47
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,200.31,123.35
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,250.72,160.46
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,309.15,212.43
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,356.2,252.82
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,397.3,282.85
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,465.21,333.37
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,503.54,362.22
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,534.56,383.21
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,587.19,422.1
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,658.03,473.15
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,701.05,503.26
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,742.47,530.99
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,779.13,553.5
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,813.31,574.22
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,845.11,594.78
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,874.53,613.83
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,864.4,605.01
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,838.07,581.42
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,825.93,574.34
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,810.94,565.29
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,893.99,626.27
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,959.23,669.54
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,958.05,670.75
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,962.24,675.98
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,893.96,633.51
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,814.85,579.06
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,864.97,618.1
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,896.57,639.86
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,788.8,569.89
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,661.73,481.41
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,721.09,529.05
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,760.76,559.46
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,714.12,529.01
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,666.7,498.02
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,608.26,459.28
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,550.73,419.74
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,482.18,370.07
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,416.46,320.54
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,334.64,256.35
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,257.63,193.83
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,168.28,118.51
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,75.55,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,25.94,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.9,18.94
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,41.27,28.94
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,52.31,38.74
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,59.34,44.86
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,66.01,50.43
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,67.04,50.97
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,67.52,50.98
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,107.92,61.23
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,153.6,88.42
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,200.34,122.39
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,250.45,161.87
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,305.77,206.82
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,357.15,248.58
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,407.94,288.57
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,459.49,327.74
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,509.13,364.74
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,558.64,400.24
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,605.27,432.57
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,650.88,463.02
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,694.0,492.32
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,734.97,519.55
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,769.91,540.05
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,800.75,557.58
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,831.72,577.01
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,860.56,595.08
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,884.13,608.61
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,905.04,620.53
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,851.09,584.13
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,779.57,534.09
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,867.53,596.5
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,943.49,646.67
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,941.8,645.21
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,942.82,646.22
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,925.54,636.59
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,905.64,625.57
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,792.92,554.01
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,675.55,476.21
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,611.44,434.79
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,533.85,383.19
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,637.88,460.44
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,708.86,513.61
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,652.18,476.05
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,601.48,442.61
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,540.47,401.7
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,481.22,360.82
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,411.67,310.98
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,345.81,262.01
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,257.1,194.49
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,186.32,138.26
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,109.16,74.26
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.61,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,14.98,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,29.25,17.53
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,49.97,36.26
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,70.86,54.53
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,84.02,65.98
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,98.8,78.47
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,115.89,92.38
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,135.2,107.79
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,157.55,115.37
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,196.85,140.4
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,226.97,160.12
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,271.11,191.75
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,306.11,216.18
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,360.17,256.2
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,398.92,288.28
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,431.09,313.17
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,434.23,316.17
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,419.91,305.83
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,387.42,282.37
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,342.87,249.89
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,383.98,279.36
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,426.78,309.23
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,503.76,363.43
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,588.0,421.27
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,568.37,406.61
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,543.57,389.19
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,493.23,354.86
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,440.08,318.08
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,507.9,366.51
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,585.81,419.99
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,616.68,441.43
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,647.41,463.09
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,667.12,478.61
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,697.66,501.28
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,657.62,475.15
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,628.47,456.52
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,676.47,492.42
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,707.31,516.19
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,642.28,472.19
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,578.01,428.66
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,506.75,380.84
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,450.52,342.23
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,347.63,266.4
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,235.95,181.39
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,204.94,158.62
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,174.09,135.13
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,143.37,110.89
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,105.32,80.26
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,75.97,56.09
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,46.55,31.63
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,26.35,14.12
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.2,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,20.42,10.55
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,38.73,27.07
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,56.51,42.8
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,75.26,59.17
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,93.81,75.08
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,79.48,62.58
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,62.33,47.69
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,64.67,47.1
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,67.02,48.81
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,99.32,74.38
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,130.56,98.71
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,102.02,75.83
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,71.79,51.69
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,218.81,165.57
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,360.0,271.81
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,395.51,298.13
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,432.78,325.77
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,311.42,235.11
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,172.03,128.38
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,179.27,133.96
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,186.63,139.47
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,254.03,190.52
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,322.26,241.31
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,368.55,275.31
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,416.23,309.95
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,304.44,227.49
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,186.59,138.93
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,188.94,140.92
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,191.26,142.72
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,263.16,197.15
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,336.61,251.68
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,360.33,269.72
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,374.62,281.03
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,403.62,303.17
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,433.0,325.45
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,297.47,225.25
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,156.57,117.64
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,137.2,103.04
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,117.84,88.14
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,99.38,74.03
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,81.06,59.84
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,100.45,75.64
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,121.45,92.73
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,104.85,79.89
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,88.19,66.79
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,71.97,53.68
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,55.63,40.24
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,40.43,27.59
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,15.42
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,5.81
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.97,4.66
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,24.12,14.91
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,35.29,24.91
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,48.34,36.42
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,61.14,47.54
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,40.4,29.45
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,19.48,11.23
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,73.08,54.38
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,122.82,94.22
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,136.59,104.73
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,150.53,115.35
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,164.49,125.89
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,178.73,136.6
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,139.72,105.6
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,98.68,73.04
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,110.58,82.28
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,122.53,91.44
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,165.2,124.19
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,208.36,156.73
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,215.11,161.56
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,221.92,166.53
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,261.41,196.06
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,301.46,225.55
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,220.64,165.03
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,138.26,102.42
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,150.62,112.12
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,163.11,121.74
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,202.19,151.56
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,241.78,181.4
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,185.4,138.71
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,128.79,95.39
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,179.72,134.94
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,231.58,174.54
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,223.77,168.72
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,215.92,163.06
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,236.43,179.47
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,257.51,196.31
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,318.69,244.14
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,368.76,283.1
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,271.39,209.15
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,166.35,127.51
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,162.7,125.44
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,159.29,123.31
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,136.47,105.63
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,113.83,87.8
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,92.92,70.98
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,71.74,53.6
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,51.97,37.08
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.67,19.97
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,7.68
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.63,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.83,6.09
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,28.32,18.5
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,41.8,30.5
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,56.92,43.83
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,71.89,56.8
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,53.92,41.12
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,34.36,24.08
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,70.74,52.47
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,105.23,80.1
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,155.81,119.27
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,207.23,158.3
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,217.73,165.91
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,236.52,180.0
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,283.07,214.36
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,332.62,250.5
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,353.48,265.53
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,374.93,280.96
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,370.19,276.37
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,362.97,269.92
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,375.84,279.03
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,389.04,288.25
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,439.42,323.44
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,491.81,359.08
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,391.62,287.65
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,284.14,209.78
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,264.74,196.05
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,244.98,181.62
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,348.08,257.59
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,450.38,330.42
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,309.28,229.15
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,162.23,120.03
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,304.92,228.17
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,448.37,332.13
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,467.07,346.21
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,485.52,360.88
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,370.3,278.25
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,244.38,184.73
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,249.76,189.92
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,255.34,194.93
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,204.13,156.19
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,153.37,117.07
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,183.21,141.91
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,225.2,175.99
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,197.24,154.62
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,169.23,132.94
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,138.09,107.89
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,99.95,76.67
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,71.84,53.26
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,43.68,29.56
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,24.68,12.11
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,16.7,7.35
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,32.02,21.42
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,46.77,34.45
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,63.79,49.33
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,80.62,63.78
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,104.51,83.78
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,129.83,104.57
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,151.21,115.01
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,174.01,131.85
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,210.7,155.61
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,266.33,194.72
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,299.49,219.88
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,344.74,254.71
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,339.5,253.54
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,319.34,239.32
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,394.9,295.26
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,482.48,359.55
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,488.75,362.77
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,483.16,357.27
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,519.69,383.64
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,557.91,410.83
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,607.49,445.74
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,663.29,484.4
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,685.38,499.43
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,706.91,514.21
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,737.17,536.01
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,767.4,557.69
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,533.84,393.93
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,269.51,198.99
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,299.86,222.27
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,330.75,245.1
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,445.89,330.42
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,565.92,416.55
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,569.75,420.03
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,572.52,423.45
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,432.32,323.4
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,292.93,220.33
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,205.58,154.98
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,119.85,88.94
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,117.19,87.44
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,114.63,85.92
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,116.86,88.01
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,119.59,90.51
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,103.0,77.77
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,86.33,64.75
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,70.11,51.82
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,53.76,38.5
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,38.56,25.88
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,24.13,13.73
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.91,4.04
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.34,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,25.46,14.07
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,43.04,30.8
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,60.62,46.42
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,79.54,62.99
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,93.67,75.13
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,114.75,92.7
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,131.05,105.86
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,105.81,70.14
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,136.19,75.88
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,133.15,86.73
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,107.94,80.92
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,190.11,143.94
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,276.71,208.96
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,321.08,240.86
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,378.44,282.48
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,422.19,314.45
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,469.49,348.8
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,482.74,357.2
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,492.98,363.2
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,530.42,389.7
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,569.6,416.96
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,608.16,443.88
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,651.55,473.76
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,623.68,452.82
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,590.85,428.73
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,650.54,471.55
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,717.41,517.85
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,635.17,459.88
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,545.56,396.72
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,651.1,473.28
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,759.69,548.39
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,787.34,568.75
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,823.66,595.28
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,723.58,527.22
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,621.79,456.96
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,773.99,571.34
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,888.41,650.42
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,857.66,631.15
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,824.73,611.71
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,568.32,433.99
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,290.8,222.94
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,459.41,359.05
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,603.9,470.31
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,550.62,431.68
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,497.3,393.2
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,425.57,338.41
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,362.87,288.42
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,284.33,224.43
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,213.05,163.7
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,118.86,73.51
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.98,14.91
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,38.42,26.73
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,50.37,37.49
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,57.48,43.81
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,64.24,49.57
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,73.96,57.65
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,94.89,74.98
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,137.1,103.37
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,181.76,134.98
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,188.1,126.29
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,238.33,155.49
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,294.0,202.44
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,346.04,246.82
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,392.53,288.34
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,423.66,314.25
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,434.31,323.07
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,443.1,329.39
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,458.46,339.78
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,472.07,348.57
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,529.74,390.47
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,589.3,433.15
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,567.03,415.99
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,536.85,393.33
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,549.18,402.02
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,561.2,410.29
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,678.25,495.81
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,802.68,583.49
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,734.56,533.91
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,658.19,479.07
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,712.66,519.0
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,758.81,552.34
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,856.8,625.33
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,938.94,681.67
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,928.83,675.07
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,915.63,667.35
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,894.38,653.35
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,870.44,637.7
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,844.16,621.31
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,811.41,600.61
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,673.36,507.04
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,537.07,408.59
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,592.74,453.85
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,628.7,482.48
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,566.75,439.22
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,506.16,395.62
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,434.6,341.47
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,363.4,285.6
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,278.92,217.67
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,203.09,153.91
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,102.36,58.5
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.91,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.7,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.33,1.38
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.97,5.5
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.07,10.01
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,23.18,14.46
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,34.82,24.41
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,46.47,34.22
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,86.25,64.29
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,91.37,68.11
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,96.46,71.92
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,103.32,77.11
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,110.2,82.29
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,142.31,106.95
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,174.7,131.46
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,169.33,127.04
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,163.76,122.58
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,173.56,129.68
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,183.49,136.83
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,185.93,138.54
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,188.39,140.31
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,205.9,153.48
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,223.64,166.76
