Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,214.9,160.06
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,205.95,153.29
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,188.39,140.04
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,170.56,126.56
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,204.02,152.01
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,237.9,177.47
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,149.15,110.35
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.1
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,127.92,94.71
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,196.46,147.52
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,116.99,86.48
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,39.16,25.52
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,28.88,17.45
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,18.62,9.29
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,80.19,58.42
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,144.82,109.17
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,307.68,238.16
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,450.18,346.0
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,406.55,313.22
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,362.86,281.36
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,319.78,249.53
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,277.06,217.2
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,306.85,241.31
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,327.77,256.18
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,245.2,189.99
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,161.12,121.03
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,79.67,40.92
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.63,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.84,5.44
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,30.19,20.01
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,44.97,33.3
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,62.02,48.39
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,78.87,63.06
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,90.87,73.13
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,102.77,82.89
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,123.03,95.06
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,143.99,111.33
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,153.79,118.45
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,163.43,125.42
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,214.24,163.78
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,274.32,208.91
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,306.48,232.41
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,340.2,256.92
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,347.84,262.05
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,353.69,265.63
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,389.45,290.41
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,426.9,315.53
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,467.45,343.08
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,514.89,374.39
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,549.83,395.15
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,586.19,416.04
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,627.37,447.02
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,672.38,480.51
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,577.1,417.24
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,472.04,344.75
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,523.74,383.35
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,585.02,427.14
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,541.49,397.42
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,504.75,372.47
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,515.3,381.5
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,525.56,390.12
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,457.53,341.78
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,388.77,292.14
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,309.16,234.18
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,219.41,166.8
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,237.18,181.43
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,255.44,196.22
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,188.65,144.75
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,122.91,93.17
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,278.37,220.39
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,423.47,334.5
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,379.48,301.42
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,335.11,268.03
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,284.85,228.14
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,235.9,188.06
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,178.8,140.3
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,124.82,93.69
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,61.82,26.9
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,1.13
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,20.4,11.59
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,31.56,21.52
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,44.61,32.94
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,57.6,44.1
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,95.32,76.04
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,130.77,105.36
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,81.66,59.94
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,15.78,7.24
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,113.35,85.01
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,204.18,154.92
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,230.5,174.19
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,267.03,201.45
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,330.57,247.26
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,406.75,302.91
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,451.15,336.21
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,498.79,371.73
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,529.8,394.53
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,559.22,416.13
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,559.07,414.31
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,549.2,404.98
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,640.77,472.66
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,743.41,546.41
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,803.71,593.13
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,863.67,635.2
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,888.7,650.25
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,910.92,663.64
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,927.46,674.64
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,940.86,683.72
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,796.39,584.36
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,617.6,452.07
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,800.17,590.14
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,948.34,692.53
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,937.25,685.17
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,923.07,677.11
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,911.06,670.63
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,888.22,656.97
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,855.75,636.87
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,821.2,615.31
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,780.38,589.49
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,742.17,565.22
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,688.63,528.82
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,635.16,491.92
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,573.27,448.72
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,512.77,404.11
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,435.42,344.3
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,359.1,283.28
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,271.93,212.21
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,194.14,145.62
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,96.34,36.25
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,14.3,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,24.63,11.86
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,36.23,24.68
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.27,35.62
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,55.86,42.4
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,63.07,48.58
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,64.38,49.53
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,65.01,49.81
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,92.23,54.57
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,138.83,79.72
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,185.09,112.39
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,240.81,156.81
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,292.37,200.88
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,345.56,246.62
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,397.31,290.27
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,455.54,337.77
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,506.83,379.79
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,557.83,420.55
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,606.38,457.8
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,654.22,493.57
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,698.47,526.56
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,741.07,557.18
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,779.94,582.63
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,816.64,606.32
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,848.45,627.76
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,877.66,647.4
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,903.26,663.23
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,925.95,677.08
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,942.79,688.14
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,956.4,697.16
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,964.85,703.21
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,969.93,707.2
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,968.67,706.8
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,964.03,704.35
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,950.33,696.03
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,941.82,691.36
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,921.16,679.71
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,897.62,666.22
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,865.21,645.69
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,830.63,623.64
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,789.52,597.51
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,751.11,572.99
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,697.85,536.55
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,644.53,499.54
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,581.8,455.42
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,520.44,409.89
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,443.39,350.71
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,370.4,292.39
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,278.03,216.87
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,198.74,148.38
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,97.42,25.49
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.09,9.06
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,29.18,18.82
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,36.83,25.86
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,40.56,29.36
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,44.13,32.52
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,44.08,32.36
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,48.67,36.11
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,77.13,40.37
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,127.7,66.54
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,179.52,103.7
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,240.99,153.35
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,295.48,199.81
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,351.05,247.28
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,405.33,293.13
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,459.83,337.94
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,512.39,380.77
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,564.29,421.94
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,613.86,459.42
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,662.11,494.83
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,706.59,527.55
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,749.16,556.98
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,787.07,582.43
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,822.11,605.81
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,854.53,627.12
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,884.23,646.53
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,908.47,661.18
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,929.61,673.79
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,946.12,684.51
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,959.32,693.17
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,966.89,698.56
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,971.04,701.89
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,851.74,623.21
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,704.3,516.3
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,832.05,613.72
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,930.96,682.33
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,918.29,674.34
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,894.68,659.96
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,863.01,640.24
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,829.11,618.98
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,787.45,592.73
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,748.28,567.96
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,504.49,390.91
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,250.37,193.23
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,398.21,313.94
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,519.93,408.57
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,442.52,348.22
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,369.35,289.95
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,277.51,215.33
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,198.69,147.02
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,95.92,9.74
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,12.39,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.45,8.25
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,31.14,20.44
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,40.49,28.98
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,45.26,33.4
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,49.79,37.39
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,52.0,39.16
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,54.07,40.72
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,80.12,44.58
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,134.58,74.28
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,184.24,109.43
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,236.91,151.68
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,290.38,197.11
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,345.2,243.81
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,403.81,292.04
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,457.18,335.14
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,508.81,375.63
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,559.89,414.28
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,608.22,449.68
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,655.5,483.15
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,699.68,514.41
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,742.07,543.04
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,780.78,568.06
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,817.29,591.45
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,849.48,611.91
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,878.99,630.57
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,903.84,644.96
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,925.69,657.42
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,942.1,667.82
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,955.21,676.29
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,963.03,681.59
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,967.43,684.93
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,965.94,684.76
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,961.04,682.65
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,792.94,574.17
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,594.45,433.47
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,761.58,559.41
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,890.52,648.6
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,650.8,485.37
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,384.97,289.29
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,390.06,296.28
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,379.75,290.75
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,519.81,400.77
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,620.72,477.49
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,567.64,439.94
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,514.71,401.61
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,438.88,344.34
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,367.24,287.79
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,277.59,215.05
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,196.42,144.41
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,93.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.28,9.02
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,33.96,22.77
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,46.09,33.74
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,53.75,40.67
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,61.04,47.03
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,64.34,49.69
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,66.91,51.62
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,115.83,79.02
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,174.39,121.62
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,212.5,153.21
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,238.92,176.76
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,261.71,184.32
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,341.08,238.73
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,392.08,279.08
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,443.86,318.65
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,494.08,357.44
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,544.24,395.12
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,591.5,429.44
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,637.72,462.14
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,638.71,460.39
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,621.14,445.1
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,703.21,506.13
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,797.44,571.27
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,807.41,575.4
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,803.9,569.3
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,795.44,564.69
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,783.63,557.81
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,863.69,616.76
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,931.28,661.3
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,938.43,666.8
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,942.35,671.04
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,948.21,676.67
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,943.03,675.36
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,720.47,527.72
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,462.42,341.05
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,632.67,471.32
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,782.45,581.11
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,664.23,496.96
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,538.64,406.81
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,532.61,406.56
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,522.73,402.73
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,390.88,303.99
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,267.78,208.72
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,232.67,182.59
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,197.58,155.48
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,159.61,124.9
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,122.0,93.92
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,82.82,61.17
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,43.89,27.98
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,18.53,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.65,6.86
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,32.01,21.22
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,43.81,31.94
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,51.18,38.56
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,58.28,44.68
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,61.6,47.37
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,64.7,49.75
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,86.63,52.43
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,132.61,75.37
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,179.88,107.73
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,230.35,146.53
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,281.35,188.45
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,338.78,235.4
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,390.32,277.1
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,442.37,318.14
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,492.55,357.42
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,542.67,395.68
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,589.9,430.53
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,636.07,463.77
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,679.26,494.83
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,721.0,524.39
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,619.5,450.61
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,490.39,354.58
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,667.41,486.89
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,852.78,613.68
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,811.83,583.57
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,748.86,536.89
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,844.07,607.58
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,930.78,665.78
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,805.49,581.25
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,653.3,472.43
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,805.96,585.46
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,932.8,671.39
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,919.82,663.38
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,903.85,654.89
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,881.29,642.56
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,856.06,628.5
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,564.19,426.65
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,234.49,176.78
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,502.26,386.99
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,704.33,534.55
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,650.93,496.87
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,597.49,460.41
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,533.15,414.53
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,465.88,365.05
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,392.04,308.59
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,323.04,253.44
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,237.32,183.19
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,160.93,115.14
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,56.79,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.68,6.28
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,32.85,21.83
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,45.41,33.25
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,53.48,40.51
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,61.16,47.14
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,65.01,50.29
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,67.95,52.54
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,88.46,55.0
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,133.84,77.86
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,180.09,109.92
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,229.87,149.27
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,280.74,191.79
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,333.4,235.97
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,388.73,281.67
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,440.51,323.87
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,490.74,364.5
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,540.85,404.01
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,504.69,377.1
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,444.2,329.32
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,567.4,424.93
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,720.15,538.99
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,756.21,562.24
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,792.32,585.5
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,758.18,557.65
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,704.84,514.49
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,801.87,589.21
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,893.47,654.19
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,908.52,663.83
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,927.54,676.73
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,935.79,682.87
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,940.77,687.07
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,938.22,686.18
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,932.4,683.31
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,758.4,563.62
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,562.05,418.5
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,722.8,543.33
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,852.1,638.64
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,821.26,618.01
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,788.15,596.8
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,745.91,569.76
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,702.46,541.51
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,651.37,506.37
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,599.98,470.35
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,535.87,423.0
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,473.44,375.45
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,394.67,313.17
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,325.73,256.4
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,239.18,184.68
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,162.45,114.49
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,57.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.89,5.17
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.89,20.14
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,42.34,30.61
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,22.91,14.21
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.79
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,70.15,54.96
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,122.61,99.17
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,145.46,109.22
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,179.78,131.02
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,215.97,156.35
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,248.24,180.08
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,272.91,192.66
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,330.89,235.19
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,358.25,265.06
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,365.05,273.97
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,401.95,301.72
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,440.74,330.6
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,470.35,351.85
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,500.28,373.07
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,573.32,428.0
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,657.97,490.62
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,647.02,479.81
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,627.19,462.74
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,739.07,550.13
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,856.88,634.62
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,653.84,489.56
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,409.46,302.83
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,491.16,364.21
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,583.73,431.36
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,775.42,577.6
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,941.67,694.49
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,939.91,694.52
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,934.8,693.5
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,922.29,686.2
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,906.7,676.97
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,716.11,543.99
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,499.88,380.29
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,519.37,398.46
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,548.99,422.99
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,647.79,503.18
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,719.01,558.76
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,429.63,341.47
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,122.2,93.01
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,339.82,273.68
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,494.57,396.62
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,416.59,333.01
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,343.43,272.16
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,253.57,196.86
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,173.15,120.47
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,62.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.11,4.03
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,28.95,18.48
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,40.07,28.66
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,47.42,35.28
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,61.58,47.51
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,90.41,71.93
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,121.5,97.76
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,143.12,107.79
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,176.56,132.62
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,205.96,153.96
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,236.63,176.75
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,278.18,205.28
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,331.93,244.56
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,351.55,262.0
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,353.52,264.62
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,391.61,293.05
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,432.04,322.92
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,483.13,360.02
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,534.83,397.27
