Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,539.97,400.17
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,536.6,396.87
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,548.08,404.15
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,558.51,410.53
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,564.18,414.33
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,568.86,417.45
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,574.89,421.88
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,580.23,425.86
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,673.7,494.84
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,763.76,559.9
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,638.86,470.12
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,489.32,361.24
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,550.71,408.35
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,601.29,446.78
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,414.62,311.59
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,207.27,155.27
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,411.99,314.34
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,609.67,460.01
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,519.99,394.35
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,445.71,339.86
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,416.29,319.97
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,385.96,298.92
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,234.82,182.77
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,96.48,72.21
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,80.83,60.15
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,65.09,47.63
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,50.33,35.57
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,36.23,23.85
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,23.66,13.3
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.12,2.27
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.48,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,18.3,3.32
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,35.2,23.63
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,51.54,38.39
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,66.02,51.2
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,79.87,63.12
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,76.85,60.38
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,78.0,61.07
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,94.29,62.15
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,137.45,82.86
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,198.11,133.9
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,244.86,176.74
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,287.04,207.53
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,335.67,243.87
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,372.75,270.48
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,435.54,318.07
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,485.16,357.69
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,534.75,396.3
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,582.09,432.51
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,628.99,467.59
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,569.22,421.56
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,484.52,355.37
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,546.89,400.13
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,613.58,446.5
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,653.08,474.24
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,693.79,502.78
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,790.61,575.35
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,886.6,642.8
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,761.58,554.32
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,609.42,442.38
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,620.15,451.66
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,630.14,459.59
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,784.81,574.12
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,914.13,663.89
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,901.75,655.47
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,886.35,646.35
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,666.85,494.9
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,415.79,309.91
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,619.31,465.88
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,773.63,577.5
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,729.02,547.7
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,683.36,518.31
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,629.28,481.4
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,575.29,443.22
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,509.06,395.4
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,441.05,344.77
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,365.96,286.58
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,296.12,230.18
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,210.14,159.44
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,130.93,82.98
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,44.4,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.34,1.93
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,31.0,19.99
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,44.04,31.85
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,52.94,39.83
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,61.4,47.14
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,66.8,51.61
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,70.92,54.84
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,86.63,55.75
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,131.49,76.69
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,178.43,108.27
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,228.31,146.67
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,278.09,187.74
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,329.8,230.81
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,380.7,272.45
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,437.02,316.98
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,486.55,356.2
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,536.06,394.38
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,582.47,429.58
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,628.19,463.48
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,528.43,390.07
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,402.87,294.5
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,493.76,360.27
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,592.62,429.06
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,628.57,453.89
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,668.33,481.48
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,778.03,562.91
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,887.82,639.19
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,753.82,545.36
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,592.38,427.64
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,606.2,439.13
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,619.42,449.25
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,778.59,567.32
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,912.45,660.76
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,854.22,622.52
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,785.62,574.87
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,664.17,490.43
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,545.61,405.63
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,484.56,363.03
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,424.14,319.73
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,302.97,230.45
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,187.18,141.94
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,163.86,124.5
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,140.74,106.74
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,117.17,88.57
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,93.62,70.03
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,71.9,52.64
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,49.71,34.5
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,30.55,18.57
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.76
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.02,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.27,2.37
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.2,2.75
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.14,3.47
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,126.81,91.84
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,245.99,179.62
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,230.19,170.76
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,214.92,161.5
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,257.27,192.31
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,309.54,229.88
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,329.52,243.97
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,349.53,258.03
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,431.98,316.92
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,525.77,382.12
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,529.53,383.47
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,524.94,379.46
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,539.99,388.95
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,554.43,397.77
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,649.32,465.26
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,753.03,536.41
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,571.23,411.9
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,368.57,267.4
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,547.27,397.59
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,733.46,524.1
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,817.91,583.69
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,896.69,639.17
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,891.69,636.52
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,883.74,632.99
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,569.41,420.53
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,216.27,159.59
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,313.7,235.21
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,404.47,303.42
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,476.79,359.32
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,544.27,411.05
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,331.6,254.58
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,121.62,91.01
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,348.43,274.73
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,542.68,422.67
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,477.35,373.28
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,414.62,325.95
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,337.71,265.85
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,266.42,207.83
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,184.12,139.13
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,93.85,50.66
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,33.97,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.53,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,16.71,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,31.47,20.35
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.49,34.03
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.47,43.0
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,65.95,51.22
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,70.85,55.28
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,75.48,58.96
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,118.59,86.61
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,168.16,126.4
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,199.67,145.72
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,242.07,174.14
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,271.33,190.19
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,327.59,230.36
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,374.21,271.7
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,402.43,295.51
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,454.79,334.59
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,532.49,392.98
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,480.25,354.54
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,407.5,298.43
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,304.14,224.31
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,193.69,142.65
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,140.8,102.8
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,86.92,61.58
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,156.23,114.41
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,226.23,166.58
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,462.59,341.25
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,707.92,510.43
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,497.62,363.68
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,270.33,198.47
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,523.63,386.24
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,759.7,548.57
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,830.75,600.51
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,892.24,645.79
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,729.02,533.8
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,548.75,404.57
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,351.05,263.24
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,138.33,101.99
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,463.82,357.03
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,741.68,559.19
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,695.12,527.56
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,642.07,492.56
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,585.56,453.82
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,529.93,414.55
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,463.83,365.49
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,400.46,316.88
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,321.31,253.6
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,238.11,185.5
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,158.45,118.73
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,78.45,36.13
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,27.88,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,15.9,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,33.26,21.66
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,50.02,36.84
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.36,46.11
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,71.99,56.14
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,78.87,61.85
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,85.35,67.04
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,98.97,68.67
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,142.02,88.81
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,185.87,117.86
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,233.41,154.29
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,281.06,193.13
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,330.97,234.19
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,379.76,274.14
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,429.99,314.36
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,478.78,353.25
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,527.85,391.39
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,574.16,425.84
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,620.21,459.16
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,614.56,452.53
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,590.08,431.51
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,620.15,452.04
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,650.43,472.16
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,741.11,540.11
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,836.64,608.4
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,860.46,623.49
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,881.65,637.41
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,749.25,544.69
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,589.72,427.7
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,762.6,557.12
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,917.82,665.08
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,914.07,663.6
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,907.13,661.39
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,720.24,532.77
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,511.86,379.66
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,512.89,383.21
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,512.25,384.69
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,648.21,489.49
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,751.32,566.99
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,705.5,536.68
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,658.76,506.16
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,603.32,468.13
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,542.89,425.27
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,475.62,375.2
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,411.21,325.61
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,333.32,263.05
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,261.33,203.23
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,175.7,131.24
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,80.47,29.71
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,29.21,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.13,15.82
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,35.28,24.46
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,40.32,29.13
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,45.12,33.36
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,46.07,34.1
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,47.04,34.77
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,98.27,69.44
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,164.79,117.41
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,182.71,133.86
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,193.46,146.4
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,241.75,180.65
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,298.82,221.9
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,308.69,230.05
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,320.35,238.89
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,335.52,250.1
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,349.89,260.53
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,419.26,311.14
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,501.32,370.1
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,594.41,442.5
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,716.13,534.45
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,680.12,503.35
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,622.98,456.56
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,650.53,476.55
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,678.14,496.12
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,785.08,578.01
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,886.53,649.67
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,901.36,659.21
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,912.97,667.29
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,587.64,442.26
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,206.24,152.34
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,198.47,147.28
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,190.63,141.56
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,209.71,156.32
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,229.28,171.43
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,280.24,211.08
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,322.85,244.35
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,359.74,274.18
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,408.29,312.42
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,480.62,371.35
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,543.94,422.74
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,565.78,442.31
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,582.96,457.58
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,516.12,407.8
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,451.54,358.05
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,370.96,293.22
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,293.77,228.89
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,197.79,147.6
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,102.39,25.91
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,35.67,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.43,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.77,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.94,0.01
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.11,3.8
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.14,9.11
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,23.18,14.36
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.15,9.13
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.12,3.9
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,76.79,55.39
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,161.74,113.17
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,170.52,107.73
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,214.54,134.0
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,245.75,173.54
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,259.91,194.94
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,306.72,228.76
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,367.41,273.06
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,401.45,298.45
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,436.6,324.47
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,514.48,384.25
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,627.53,469.61
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,670.85,501.61
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,712.36,531.98
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,750.04,557.81
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,785.38,581.83
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,725.04,535.69
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,638.53,467.52
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,442.94,328.38
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,227.73,168.2
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,582.53,441.15
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,916.42,672.3
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,816.96,601.79
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,690.28,507.1
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,815.47,603.66
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,916.48,674.45
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,894.57,660.24
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,867.74,643.54
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,842.67,627.86
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,815.14,610.47
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,779.94,587.92
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,742.96,563.97
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,696.07,533.3
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,648.4,501.58
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,589.27,459.09
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,526.23,412.7
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,457.2,360.78
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,391.56,309.72
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,306.44,241.48
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,219.2,169.87
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,136.03,99.42
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,43.67,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,16.14,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,15.85,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,29.61,18.31
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.55,31.14
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.11,38.96
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,60.28,46.17
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,65.05,50.14
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,68.57,52.91
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,76.65,51.87
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,120.96,69.75
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,186.42,125.06
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,238.77,174.01
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,274.25,201.31
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,311.01,229.77
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,348.72,257.74
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,398.83,295.11
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,450.46,334.39
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,527.65,394.0
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,575.1,430.0
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,621.83,464.57
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,598.83,444.79
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,554.49,408.03
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,661.38,491.05
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,783.12,580.52
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,730.24,538.77
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,655.41,479.34
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,772.63,568.11
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,885.28,646.05
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,900.52,655.5
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,912.56,663.56
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,918.16,667.76
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,920.45,669.97
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,917.44,668.57
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,918.69,670.19
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,799.75,589.91
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,661.73,489.56
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,756.9,563.27
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,830.03,615.92
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,799.24,595.92
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,762.51,572.41
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,717.26,543.24
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,671.06,512.95
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,611.72,471.59
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,553.1,429.04
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,483.47,377.56
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,413.38,323.98
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,329.49,257.51
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,252.85,194.45
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,161.94,117.33
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,59.18,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,32.41,20.55
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,49.94,36.64
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,58.34,44.33
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,67.82,52.6
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,69.81,54.19
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,71.22,55.16
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,78.42,61.05
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,123.25,72.04
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,167.49,99.58
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,217.09,137.13
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,268.85,180.14
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,327.14,228.8
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,379.31,272.43
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,433.16,316.49
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,484.68,358.51
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,535.94,399.23
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,587.75,438.51
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,635.46,473.86
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,678.92,506.14
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,720.62,536.52
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,758.06,561.46
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,793.07,583.74
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,824.06,604.34
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,852.39,623.13
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,875.41,637.33
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,895.37,649.55
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,910.34,659.61
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,922.05,667.68
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,927.29,671.64
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,929.18,673.59
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,925.22,671.59
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,925.58,672.64
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,911.27,664.38
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,893.88,654.27
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,869.51,640.63
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,842.43,625.17
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,806.41,602.27
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,772.83,580.96
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,726.58,551.09
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,679.36,520.1
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,620.8,480.24
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,562.88,439.22
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,492.25,386.53
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,424.21,333.95
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,333.65,261.93
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,254.78,196.56
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,160.49,115.45
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,53.82,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.8,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,32.73,20.69
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,65.32,50.26
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,74.7,58.44
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,77.49,60.73
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,80.22,62.78
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,87.64,68.82
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,130.11,79.45
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,171.97,105.08
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,219.66,140.77
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,270.05,182.35
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,322.47,226.23
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,377.59,271.72
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,429.41,314.06
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,480.17,355.42
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,530.84,395.68
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,578.94,432.31
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,628.42,468.88
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,671.75,500.96
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,713.42,531.18
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,753.16,558.21
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,791.41,582.72
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,822.64,603.48
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,851.14,622.39
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,874.6,636.67
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,894.99,648.92
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,910.43,659.03
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,922.56,667.1
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,928.54,671.53
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,931.1,673.91
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,927.87,673.76
