Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,873.49,627.64
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,856.08,618.07
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,838.13,609.17
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,810.66,593.92
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,775.09,571.93
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,737.53,548.4
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,691.56,519.1
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,644.59,488.53
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,590.2,451.8
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,533.21,411.42
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,461.84,358.48
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,393.85,305.52
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,304.15,232.82
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,222.82,161.68
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,106.89,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,20.5,8.97
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,31.41,20.69
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,37.54,26.45
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,43.39,31.67
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,45.22,33.17
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,47.03,34.52
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,53.45,39.75
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,92.56,48.4
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,142.7,76.51
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,195.81,115.02
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,249.61,158.42
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,304.85,204.08
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,364.53,252.78
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,418.5,296.3
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,470.75,338.07
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,522.45,378.28
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,570.79,414.46
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,617.75,448.62
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,661.75,480.26
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,703.84,509.87
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,741.71,534.83
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,777.1,556.75
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,807.77,576.24
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,835.55,593.86
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,858.27,607.0
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,877.77,618.12
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,892.11,627.34
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,903.04,634.57
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,814.31,577.9
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,698.26,496.79
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,812.7,580.06
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,895.97,634.28
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,875.49,621.71
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,859.5,613.06
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,833.22,599.01
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,804.3,583.21
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,767.8,561.07
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,733.1,539.92
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,685.36,509.93
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,636.87,478.83
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,577.04,438.68
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,518.15,396.79
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,444.12,342.37
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,373.6,287.94
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,282.64,214.84
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,200.42,142.94
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,94.25,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.67,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,23.85,10.97
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,40.94,28.62
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,52.6,39.22
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,65.07,50.13
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,70.86,54.94
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,76.39,59.29
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,109.53,86.59
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,153.01,112.46
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,186.31,132.14
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,222.12,154.88
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,259.19,185.81
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,281.38,204.9
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,311.48,227.23
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,341.67,249.23
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,380.99,277.8
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,423.12,308.2
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,501.52,365.51
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,610.73,444.26
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,654.39,475.66
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,696.45,505.85
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,666.83,481.43
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,617.15,442.54
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,722.79,521.32
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,831.05,596.57
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,657.01,475.42
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,442.87,318.58
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,530.19,382.63
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,613.37,441.45
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,771.94,557.05
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,904.99,646.94
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,805.53,581.34
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,679.07,492.22
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,787.28,573.3
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,867.25,628.36
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,841.99,613.91
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,814.01,598.38
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,778.2,576.21
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,740.31,552.42
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,697.09,525.18
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,649.63,494.35
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,590.9,454.51
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,532.85,412.76
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,459.33,357.45
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,389.22,302.14
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,298.34,228.35
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,216.03,153.44
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,82.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,20.44,8.28
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,33.21,22.33
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,42.73,31.11
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,50.52,38.08
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,56.05,42.76
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,61.24,46.95
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,63.28,48.34
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,98.04,55.91
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,147.12,83.6
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,198.86,121.01
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,249.92,162.21
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,302.77,206.2
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,359.8,253.07
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,412.36,295.84
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,462.44,335.6
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,512.32,374.03
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,559.54,409.42
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,605.65,442.98
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,648.16,474.13
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,689.01,503.51
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,626.13,455.35
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,538.08,388.16
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,579.97,418.77
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,627.31,452.2
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,739.05,535.01
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,851.32,614.1
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,863.58,621.92
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,872.64,628.56
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,873.89,630.57
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,871.85,630.61
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,868.55,629.68
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,858.16,624.2
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,833.31,609.24
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,805.99,592.67
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,776.7,575.65
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,745.19,556.94
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,578.12,437.2
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,401.57,305.7
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,482.11,371.25
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,552.04,426.85
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,489.26,380.92
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,428.46,335.56
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,354.75,278.17
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,285.54,222.33
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,191.75,145.85
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,115.5,78.35
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,39.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,17.98,6.07
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,35.59,24.04
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,45.69,33.3
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,55.33,41.83
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,56.95,43.25
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,57.29,43.41
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,59.15,44.87
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,91.95,52.03
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,137.04,76.14
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,191.5,115.69
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,242.93,157.77
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,295.97,202.57
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,347.71,246.46
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,400.45,290.42
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,455.77,335.82
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,505.81,376.28
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,501.24,373.35
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,477.29,353.26
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,567.96,423.81
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,682.68,510.82
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,718.3,535.29
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,751.19,556.72
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,780.51,576.69
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,807.09,594.8
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,828.83,608.46
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,847.49,620.1
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,860.66,629.18
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,870.57,636.23
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,874.61,639.75
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,875.34,641.23
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,756.41,559.35
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,620.07,458.4
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,736.17,548.63
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,832.51,618.25
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,706.25,531.54
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,564.12,427.41
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,644.77,492.28
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,705.4,538.85
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,657.83,506.75
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,609.69,474.09
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,549.67,430.29
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,490.78,385.41
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,415.88,327.02
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,344.91,269.37
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,252.87,193.14
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,170.43,114.64
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,61.69,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,17.6,5.33
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,34.85,23.37
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,44.19,32.08
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,53.12,40.11
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,58.39,44.68
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,62.28,47.86
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,64.27,49.32
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,94.93,55.66
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,158.98,106.88
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,211.06,156.95
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,226.23,157.1
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,295.86,204.21
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,338.28,245.95
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,361.72,268.88
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,368.5,274.88
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,366.5,273.27
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,376.97,280.44
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,386.07,286.36
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,514.03,384.97
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,674.54,504.93
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,709.88,530.12
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,742.77,553.29
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,772.38,573.4
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,799.35,591.69
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,733.37,541.51
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,645.57,473.08
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,758.07,559.27
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,864.81,634.86
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,868.44,637.25
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,868.76,638.24
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,862.22,636.08
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,852.45,631.89
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,731.23,548.05
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,602.06,452.42
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,678.59,514.27
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,740.01,562.98
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,698.99,535.18
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,656.69,506.52
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,605.49,470.79
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,549.31,430.67
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,485.01,382.32
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,423.12,334.44
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,347.92,275.15
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,277.72,217.74
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,183.52,139.93
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,106.1,67.42
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,36.95,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,16.24,3.98
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,32.0,21.06
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,52.16,39.0
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,72.01,56.46
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,90.9,72.66
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,104.63,84.1
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,125.31,101.3
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,151.18,114.86
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,174.77,130.42
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,208.62,154.83
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,246.77,182.5
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,290.55,215.18
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,295.02,221.0
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,296.26,223.15
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,371.11,278.16
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,462.4,345.57
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,478.29,357.62
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,488.52,365.1
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,541.87,404.89
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,600.35,447.87
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,608.43,451.68
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,611.48,451.9
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,584.04,431.34
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,548.04,404.61
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,514.17,380.33
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,471.27,349.34
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,490.08,363.54
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,517.53,383.41
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,573.39,425.21
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,639.42,473.19
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,372.76,282.47
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,103.93,76.37
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,66.18,47.19
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,28.84,17.55
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,51.2,35.64
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,73.59,53.79
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,66.1,47.94
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,58.61,42.08
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,51.6,36.64
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,44.6,31.13
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,37.14,25.09
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,29.69,18.97
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,23.18,13.58
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,16.68,8.09
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.65,2.92
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,2.18
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,15.75,8.07
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,22.25,13.93
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,29.69,20.55
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,37.14,27.09
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,29.24,20.08
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,21.35,12.27
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,26.0,16.1
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,30.67,19.9
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,54.91,39.86
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,79.21,59.64
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,88.1,66.56
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,96.78,73.26
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,112.29,85.56
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,127.84,97.83
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,160.05,123.05
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,192.72,148.35
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,172.48,132.27
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,151.65,115.77
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,135.22,102.73
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,118.53,89.45
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,202.85,156.0
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,288.5,222.21
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,162.74,124.2
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,36.38,23.67
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,154.59,118.01
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,275.79,212.14
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,208.03,159.63
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,140.1,106.48
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,117.25,88.61
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,94.38,70.54
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,207.56,161.31
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,323.7,252.21
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,230.75,180.1
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,151.51,117.41
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,245.01,194.74
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,343.97,274.56
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,310.57,248.81
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,276.71,222.68
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,239.26,192.95
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,202.01,162.7
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,150.64,120.31
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,110.05,85.86
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,68.84,50.18
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,23.2,8.73
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.8,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,17.62,9.34
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,30.64,21.19
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,43.68,32.99
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,57.78,45.47
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,71.52,57.38
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,84.7,68.58
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,97.99,75.96
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,111.07,86.22
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,124.21,96.4
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,184.62,142.52
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,253.55,194.76
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,279.86,214.63
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,306.73,234.79
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,351.76,268.63
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,408.1,310.97
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,428.35,325.46
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,447.16,338.6
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,485.91,367.36
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,526.88,397.42
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,466.62,352.29
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,396.89,299.62
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,381.9,288.75
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,365.71,276.7
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,429.87,325.14
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,502.87,378.88
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,441.55,333.63
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,384.27,291.23
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,391.42,297.37
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,398.62,303.32
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,492.96,376.74
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,588.08,448.9
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,532.13,408.23
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,487.18,375.8
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,475.26,368.64
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,461.69,360.05
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,387.5,303.93
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,302.96,238.91
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,272.36,215.98
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,241.43,192.19
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,208.43,166.19
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,175.41,139.6
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,137.7,108.58
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,100.31,77.12
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,62.84,44.96
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,20.68,5.76
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,10.01,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.65,0.73
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,27.65,17.72
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,34.01,23.96
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,40.07,29.55
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,42.9,32.09
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,45.62,34.39
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,47.39,35.77
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,80.04,44.71
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,129.64,70.18
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,182.23,107.87
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,235.17,151.14
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,289.51,197.15
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,348.14,246.43
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,401.26,290.56
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,452.75,332.21
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,503.66,371.95
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,551.33,407.97
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,597.68,441.74
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,640.98,473.52
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,682.34,503.19
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,719.71,529.04
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,754.82,551.47
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,785.82,571.47
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,813.93,589.56
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,835.94,604.25
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,854.7,616.98
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,868.53,626.1
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,878.91,633.16
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,883.48,635.4
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,884.53,635.59
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,879.91,633.6
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,871.87,629.62
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,857.21,621.52
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,839.34,611.49
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,814.23,597.41
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,786.42,581.54
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,757.74,564.37
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,720.54,541.18
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,673.39,510.85
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,625.32,479.18
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,567.21,438.71
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,509.77,396.04
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,438.77,341.41
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,368.34,284.36
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,272.52,204.07
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,177.67,72.33
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,69.18,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,12.82,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,25.93,16.36
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,31.54,21.98
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,36.92,27.01
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,39.95,29.75
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,47.11,35.99
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,48.56,37.09
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,75.45,41.04
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,127.13,67.33
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,181.55,106.83
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,243.09,157.86
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,299.35,206.69
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,353.95,254.61
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,408.77,301.95
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,462.09,347.01
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,514.71,390.17
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,564.21,429.7
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,612.28,466.97
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,656.75,501.6
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,699.14,533.94
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,737.46,561.71
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,773.09,585.58
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,804.45,607.2
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,832.81,626.73
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,855.93,641.45
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,875.7,653.87
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,889.96,663.69
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,900.66,671.23
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,905.86,675.43
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,907.44,677.36
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,902.37,676.05
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,893.78,672.51
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,878.14,662.96
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,859.33,651.36
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,833.54,636.01
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,811.46,623.27
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,774.54,598.87
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,735.49,572.76
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,688.1,540.14
