Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,639.73,506.12
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,578.39,461.48
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,517.83,414.42
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,444.25,355.65
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,370.97,294.18
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,270.25,206.39
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,169.54,48.14
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,66.28,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,12.89,0.0
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,26.06,16.58
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,31.67,22.29
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,37.05,27.37
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,56.01,44.28
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,72.74,58.94
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,58.28,45.98
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,74.25,41.0
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,126.62,67.3
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,181.63,106.9
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,236.99,152.69
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,299.44,205.91
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,354.56,253.54
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,409.75,300.31
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,462.89,344.7
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,515.27,387.1
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,564.4,424.95
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,611.98,460.26
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,655.99,492.77
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,697.9,522.88
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,736.12,548.64
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,771.83,570.57
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,802.44,590.37
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,829.98,608.14
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,852.63,622.24
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,871.92,634.23
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,886.08,643.56
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,896.7,650.78
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,901.06,654.34
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,901.8,655.74
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,896.25,653.82
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,887.18,649.81
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,871.13,641.36
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,851.85,630.87
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,825.6,616.4
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,796.61,600.02
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,766.53,581.58
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,728.02,557.03
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,679.44,525.14
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,629.99,491.84
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,568.67,447.7
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,508.23,401.26
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,435.09,344.09
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,362.58,284.26
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,261.59,196.94
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,159.19,14.78
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,62.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,16.65,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,32.31,21.58
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,50.41,38.36
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,67.96,54.22
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,85.28,69.41
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,102.02,83.69
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,118.73,97.56
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,140.55,107.82
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,170.97,127.98
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,203.7,151.14
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,241.34,177.98
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,278.75,205.48
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,242.25,182.07
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,191.78,145.96
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,228.79,174.15
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,266.93,202.57
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,351.9,265.29
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,454.47,339.08
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,490.48,364.31
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,527.68,390.57
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,632.03,468.24
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,748.58,550.86
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,659.9,484.36
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,541.7,396.07
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,534.05,391.03
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,524.89,383.94
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,620.46,453.82
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,719.35,523.16
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,660.61,482.12
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,607.7,445.62
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,587.6,433.82
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,554.73,412.8
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,297.68,227.55
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,39.08,25.66
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,177.32,136.91
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,325.62,251.68
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,251.78,194.68
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,169.25,130.36
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,147.91,114.22
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,126.77,97.78
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,105.9,81.16
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,84.89,64.1
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,64.23,47.21
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,43.02,29.5
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,25.46,14.3
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.77,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,15.0,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.64,19.33
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,40.49,29.78
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,49.4,38.01
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,54.65,42.65
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,59.65,46.83
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,62.28,48.8
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,83.65,51.64
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,132.13,75.22
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,183.73,111.0
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,235.72,152.39
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,289.61,197.18
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,346.77,244.83
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,399.45,288.43
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,450.72,330.47
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,501.81,371.29
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,549.66,407.95
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,596.36,442.67
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,638.97,474.53
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,679.84,504.52
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,721.06,533.81
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,761.74,561.44
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,791.76,580.99
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,818.77,598.61
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,840.97,612.37
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,859.87,624.05
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,873.32,633.02
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,883.27,639.91
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,887.06,643.5
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,887.3,645.0
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,880.82,641.79
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,870.88,636.54
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,852.05,626.05
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,836.82,618.07
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,809.11,602.46
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,778.77,585.02
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,740.13,560.5
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,699.64,534.35
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,653.26,503.55
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,603.16,469.27
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,539.07,422.4
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,476.5,374.67
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,396.54,312.11
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,321.49,250.15
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,220.73,161.91
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,115.94,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,15.44,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,30.48,19.74
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,40.83,29.78
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,50.74,38.82
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,57.86,45.05
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,63.13,49.44
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,65.59,51.35
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,84.64,53.57
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,130.26,74.78
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,180.0,108.74
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,230.62,149.08
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,283.13,192.91
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,333.26,240.14
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,364.86,269.57
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,415.9,307.67
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,491.75,365.61
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,488.91,364.95
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,465.59,346.68
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,555.89,416.2
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,668.46,500.68
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,704.67,525.72
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,738.37,549.0
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,767.65,569.62
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,794.18,587.72
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,816.24,601.66
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,835.27,613.62
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,847.64,622.15
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,856.69,628.64
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,860.07,631.85
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,860.06,633.0
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,852.75,629.12
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,842.15,623.23
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,824.27,612.85
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,803.45,600.55
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,778.1,585.78
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,746.92,566.87
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,706.75,540.55
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,665.11,512.84
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,613.97,477.53
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,562.56,440.33
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,497.68,391.92
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,434.46,342.94
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,353.63,278.75
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,277.86,215.79
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,184.35,132.33
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,65.51,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,17.02,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,33.18,21.47
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,45.58,33.33
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,58.44,44.89
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,63.43,49.36
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,68.25,53.43
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,72.26,56.65
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,89.26,58.56
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,149.96,98.67
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,202.38,142.24
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,235.94,173.0
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,251.31,189.21
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,285.26,214.88
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,321.41,242.13
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,334.3,252.61
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,348.24,263.39
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,399.4,301.89
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,460.53,347.64
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,541.65,410.86
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,643.34,488.94
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,680.64,516.09
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,717.14,542.54
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,745.74,562.83
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,771.64,580.58
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,792.92,593.96
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,811.21,605.29
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,823.12,613.3
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,831.78,619.21
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,835.36,621.79
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,835.62,622.28
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,828.68,618.02
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,818.54,611.77
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,800.97,599.37
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,780.51,585.16
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,752.53,567.01
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,725.66,549.63
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,687.29,524.28
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,647.45,497.6
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,596.26,462.11
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,544.95,424.81
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,480.84,376.04
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,418.64,327.16
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,338.39,263.94
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,262.71,201.57
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,169.44,117.88
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,51.43,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,14.67,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,28.92,17.79
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,39.74,28.2
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.08,37.52
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,55.09,41.99
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,58.42,44.8
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,60.74,46.59
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,76.73,48.03
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,121.44,67.33
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,170.55,99.93
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,221.34,140.0
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,278.44,187.07
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,320.76,229.51
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,343.23,252.63
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,397.9,292.05
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,480.72,354.28
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,527.38,390.1
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,572.98,424.17
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,616.38,456.5
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,656.09,485.52
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,693.02,511.4
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,728.07,535.39
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,756.6,554.27
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,782.25,571.24
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,803.17,583.92
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,820.95,594.57
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,832.65,602.52
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,840.99,608.44
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,844.18,611.52
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,843.99,612.58
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,836.96,609.29
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,826.67,604.02
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,816.34,598.85
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,796.98,587.7
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,769.29,571.82
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,739.12,554.13
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,701.27,529.99
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,661.7,504.26
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,614.59,472.5
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,564.18,437.19
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,501.49,390.69
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,440.58,343.64
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,359.96,279.99
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,284.94,217.69
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,184.29,124.82
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,60.86,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,14.29,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,28.17,16.96
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.84,26.44
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,48.2,35.74
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,48.8,36.41
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,49.68,37.13
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,51.68,38.69
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,66.58,39.85
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,117.75,62.83
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,167.56,95.64
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,200.64,136.96
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,213.08,160.03
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,267.07,191.02
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,383.7,274.0
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,434.69,316.27
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,485.06,357.22
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,532.79,394.42
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,579.56,429.8
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,622.25,462.33
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,662.92,492.74
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,561.79,416.7
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,427.61,313.83
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,380.09,279.94
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,329.46,242.89
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,581.37,434.03
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,829.81,606.04
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,738.05,540.25
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,619.85,452.57
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,749.23,550.39
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,854.69,623.24
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,848.35,619.23
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,838.62,613.98
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,697.95,518.66
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,534.56,398.98
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,650.46,490.24
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,743.27,559.06
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,704.0,532.76
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,663.13,505.84
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,612.14,471.05
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,564.49,437.49
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,499.07,388.78
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,435.84,339.78
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,353.93,274.98
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,277.87,211.63
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,173.13,112.92
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,50.14,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,25.8,14.95
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,35.1,24.13
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,42.94,31.25
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,43.1,31.54
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,43.57,31.92
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,45.15,33.2
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,63.08,37.92
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,138.1,89.43
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,198.71,144.22
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,122.39,88.23
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.31
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,165.92,123.62
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,311.18,232.47
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,335.96,251.21
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,361.12,270.49
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,446.48,334.92
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,566.73,425.74
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,510.72,383.73
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,427.53,318.87
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,424.43,317.0
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,419.3,313.32
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,518.46,388.76
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,626.45,469.21
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,712.0,536.26
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,796.7,600.86
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,713.26,539.22
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,615.05,464.19
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,546.03,413.67
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,483.49,366.77
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,457.68,348.92
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,419.97,322.0
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,262.88,202.42
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,104.14,77.38
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,301.64,237.85
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,498.08,391.81
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,267.79,212.89
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,50.2,35.37
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,43.2,29.91
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,36.21,24.3
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,29.69,18.99
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,23.18,13.58
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,16.68,8.09
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.18,2.56
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.55,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.95,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,15.25,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,25.04,14.72
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,35.26,25.08
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,44.01,33.25
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,48.72,37.6
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,53.22,41.55
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,55.05,43.01
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,66.57,43.42
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,114.27,63.62
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,165.29,98.38
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,221.16,143.46
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,273.62,188.35
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,325.13,232.84
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,377.44,277.32
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,428.11,320.1
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,478.42,361.33
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,525.83,399.31
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,574.28,436.83
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,616.3,468.37
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,656.46,497.62
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,692.34,523.24
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,725.83,546.58
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,754.61,566.71
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,780.55,584.4
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,801.68,597.65
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,819.68,608.83
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,729.08,544.03
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,613.34,457.17
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,736.4,551.22
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,843.18,626.01
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,835.71,621.15
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,830.96,619.19
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,811.4,607.24
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,788.97,593.48
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,760.18,576.44
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,728.96,557.54
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,691.55,532.87
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,655.88,509.1
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,604.25,473.29
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,552.49,435.48
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,490.48,388.36
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,430.08,340.44
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,346.9,273.15
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,269.76,207.27
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,163.97,96.47
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,47.13,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,12.87,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,21.44,11.7
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,26.9,17.88
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,35.14,25.56
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,38.39,28.6
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,41.57,31.41
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,59.16,46.74
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,86.79,62.67
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,134.21,87.23
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,181.35,120.86
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,216.07,141.02
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,280.95,189.22
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,336.32,237.67
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,391.73,285.54
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,445.11,330.82
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,497.68,374.09
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,547.27,413.78
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,595.3,451.04
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,640.08,485.76
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,682.66,518.06
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,720.85,545.7
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,756.2,570.31
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,787.0,591.52
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,814.66,610.62
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,836.66,625.9
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,855.2,638.96
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,868.59,648.68
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,878.37,656.13
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,882.02,659.62
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,882.03,660.85
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,875.66,658.9
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,865.76,654.71
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,848.48,644.3
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,828.04,631.81
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,800.9,615.04
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,777.15,600.62
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,731.96,569.56
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,690.12,540.66
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,643.77,508.13
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,591.45,470.08
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,524.76,418.78
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,464.51,370.09
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,379.38,301.16
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,300.48,232.72
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,149.29,80.01
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
