Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.17,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.63,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.56,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.49,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,38.11,26.57
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,69.83,52.95
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,56.77,41.93
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,43.73,30.98
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,38.14,26.21
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,32.56,21.48
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,22.79,13.33
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,125.99,98.24
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,239.05,188.97
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,155.69,121.99
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,70.84,52.9
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,118.85,92.07
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,167.57,131.2
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,119.1,92.12
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,70.81,52.85
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,105.27,81.16
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,140.75,110.13
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,101.64,78.43
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,63.3,47.05
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,44.16,31.22
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,25.07,15.34
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,19.02,10.35
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.98,5.32
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,11.12,3.77
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.26,2.21
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.41,0.64
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.39,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,16.86,0.0
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,32.54,21.97
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,50.05,38.41
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,67.18,54.06
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,83.59,68.91
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,95.42,79.44
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,95.78,79.52
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,94.81,74.7
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,119.23,94.69
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,144.22,114.85
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,145.47,115.48
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,145.93,115.49
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,212.81,167.11
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,287.27,224.3
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,317.1,247.17
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,348.74,271.5
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,344.77,268.96
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,336.71,262.94
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,398.17,310.47
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,467.38,363.06
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,485.27,377.13
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,502.64,391.09
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,496.5,386.16
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,488.21,379.65
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,484.9,378.02
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,472.86,369.91
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,455.25,357.3
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,436.45,343.69
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,401.45,317.08
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,365.69,289.66
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,371.44,295.92
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,375.5,300.68
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,369.44,297.27
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,351.73,284.71
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,319.3,259.24
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,286.51,232.97
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,248.57,202.03
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,210.71,170.25
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,165.95,131.83
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,122.27,93.1
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,61.13,29.59
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,8.8,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,17.62,9.3
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,30.18,21.0
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,42.68,32.38
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,55.18,43.66
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,67.55,54.61
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,37.14,27.51
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,12.52,4.99
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,19.49,10.84
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,88.81,68.47
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,154.24,121.34
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,161.34,126.39
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,168.46,131.58
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,136.98,106.03
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,104.11,79.36
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,218.21,170.13
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,336.92,261.7
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,347.71,269.12
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,358.23,276.74
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,353.43,273.15
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,347.5,268.73
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,461.61,357.89
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,579.59,447.03
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,648.63,500.71
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,707.6,546.53
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,604.13,468.23
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,478.44,371.42
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,591.72,462.24
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,691.62,538.69
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,667.04,521.35
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,640.06,502.89
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,431.99,343.61
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,207.77,163.89
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,372.21,299.26
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,495.69,395.56
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,438.98,350.31
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,383.55,305.43
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,310.23,244.15
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,241.74,183.78
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,121.76,58.55
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.18,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,24.71,15.13
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,30.6,21.36
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,36.29,26.79
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,39.61,29.91
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,42.84,32.81
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,73.93,60.22
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,123.9,91.07
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,135.48,85.42
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,178.68,108.25
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,227.27,149.33
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,276.41,192.58
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,324.07,235.42
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,371.48,277.64
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,415.91,316.25
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,461.42,354.5
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,500.5,387.54
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,537.77,418.33
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,571.61,445.14
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,603.24,469.6
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,630.34,490.83
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,654.64,509.58
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,672.94,522.9
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,688.12,533.72
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,581.74,452.11
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,451.02,350.27
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,398.43,310.85
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,335.87,262.7
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,525.39,415.0
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,685.37,537.97
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,491.06,389.38
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,275.92,218.38
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,254.17,202.74
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,232.2,186.0
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,205.38,164.7
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,178.39,142.89
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,148.25,118.2
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,118.15,92.98
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,85.59,65.23
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,52.67,36.77
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,24.04,6.31
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,13.83,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,27.37,17.22
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,37.96,27.81
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,48.13,37.32
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,52.38,41.32
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,54.99,43.66
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,70.1,56.94
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,104.74,71.89
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,134.52,82.9
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,177.84,109.71
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,224.97,148.41
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,276.94,192.32
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,315.66,229.38
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,347.0,258.58
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,396.74,297.01
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,456.68,343.01
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,496.37,374.35
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,534.41,403.69
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,567.21,428.82
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,597.47,451.53
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,624.17,472.21
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,648.21,490.74
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,609.79,462.34
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,558.37,424.21
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,567.72,432.5
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,575.43,439.1
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,640.53,489.13
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,697.03,532.21
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,647.19,496.94
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,588.14,455.41
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,608.28,472.33
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,619.88,482.42
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,586.37,458.3
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,551.2,432.88
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,503.21,397.43
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,454.93,360.75
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,392.37,312.76
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,335.32,267.04
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,260.37,204.87
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,191.59,144.88
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,96.08,37.15
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.88,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,27.48,16.99
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,37.42,27.09
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,45.54,34.68
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,49.65,38.54
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,53.69,42.14
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,55.12,43.21
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,82.93,48.23
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,128.65,72.76
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,176.76,107.7
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,228.35,149.98
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,276.69,191.51
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,323.1,232.29
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,369.39,272.52
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,413.63,310.46
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,457.06,346.83
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,496.18,378.95
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,533.56,408.83
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,569.59,437.02
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,603.0,462.65
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,629.88,483.56
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,653.92,502.01
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,673.25,515.97
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,689.48,527.47
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,699.67,535.57
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,706.59,541.09
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,707.97,542.47
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,706.1,541.73
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,701.43,538.88
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,689.82,531.22
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,671.54,519.17
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,650.49,505.02
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,620.73,484.18
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,588.87,461.37
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,548.71,431.16
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,507.43,399.28
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,455.14,359.18
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,400.89,315.73
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,328.76,255.82
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,261.47,195.6
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,128.4,44.55
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,11.91,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,21.36,11.74
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,26.2,17.26
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,30.96,21.79
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,33.77,24.44
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,36.54,26.94
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,37.6,27.75
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,71.69,36.96
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,121.85,62.21
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,173.57,99.12
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,224.44,140.72
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,275.65,184.53
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,325.51,228.06
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,374.75,270.47
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,420.98,309.09
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,465.72,345.24
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,507.62,379.47
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,547.43,411.2
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,582.75,437.96
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,615.28,461.91
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,643.51,483.15
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,668.72,501.84
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,689.22,516.3
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,706.43,528.25
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,717.55,536.28
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,725.22,541.52
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,727.56,543.29
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,726.46,542.9
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,718.44,537.94
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,707.15,530.91
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,689.06,519.3
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,668.1,505.76
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,639.26,487.09
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,612.96,469.03
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,572.55,439.93
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,531.01,409.13
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,475.92,367.82
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,421.55,325.02
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,347.13,264.89
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,277.06,203.24
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,137.05,40.02
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,12.39,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,22.52,12.38
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,28.25,18.88
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,33.85,24.1
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,36.94,27.01
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,40.0,29.75
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,41.71,31.18
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,67.75,35.21
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,116.92,59.18
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,173.19,99.28
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,223.87,140.28
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,274.88,183.54
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,324.43,227.01
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,373.46,269.82
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,419.39,309.07
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,463.9,346.23
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,505.39,381.14
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,544.89,413.79
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,579.77,441.64
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,612.16,467.03
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,640.55,489.7
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,665.97,509.86
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,686.11,525.94
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,702.97,539.48
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,714.63,549.04
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,722.87,555.58
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,725.11,558.02
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,723.92,558.18
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,716.05,554.33
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,704.94,548.24
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,686.38,535.86
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,665.01,521.42
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,640.78,504.57
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,609.79,482.08
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,568.2,450.96
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,525.49,417.98
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,470.25,374.85
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,415.72,330.22
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,340.48,267.25
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,269.55,202.65
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,133.72,32.69
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,13.34,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,22.65,12.16
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,28.22,18.84
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,33.64,24.0
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,40.22,30.01
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,43.58,33.03
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,74.84,60.33
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,122.17,94.48
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,150.91,115.5
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,174.82,133.75
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,197.56,151.64
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,220.48,169.89
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,271.02,199.32
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,369.37,271.38
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,414.55,311.24
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,458.43,349.29
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,457.25,353.05
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,436.01,338.53
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,515.24,401.47
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,603.21,471.16
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,629.93,492.97
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,653.67,512.34
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,672.04,526.55
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,687.18,538.11
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,697.56,546.72
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,704.59,552.65
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,704.46,553.09
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,700.98,551.22
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,691.84,544.95
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,679.6,536.49
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,616.4,488.4
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,545.64,433.53
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,511.89,408.99
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,481.02,385.95
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,490.78,394.15
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,489.61,392.95
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,432.95,347.09
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,377.71,300.85
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,297.93,233.55
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,224.21,167.13
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,110.18,19.32
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,16.2,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,27.69,15.28
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,38.29,26.99
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,49.35,37.26
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,56.43,43.82
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,63.26,49.96
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,64.57,51.12
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,80.28,51.51
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,134.09,93.34
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,161.43,125.34
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,182.66,142.27
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,204.36,159.75
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,205.31,161.22
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,207.03,163.08
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,183.52,144.3
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,157.68,123.47
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,108.95,83.86
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,58.67,42.73
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,109.19,83.98
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,159.61,124.68
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,208.7,164.2
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,262.5,207.19
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,323.02,255.64
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,391.91,310.1
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,328.08,259.66
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,267.18,210.96
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,263.99,208.95
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,260.71,206.81
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,274.26,218.99
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,287.91,231.32
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,230.6,184.94
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,165.45,131.58
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,149.29,118.85
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,133.16,105.95
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,343.34,285.74
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,504.23,418.93
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,447.15,370.52
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,391.29,321.9
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,320.74,259.45
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,254.8,195.6
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,123.54,15.93
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
