Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,324.5,270.7
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,256.8,204.85
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,125.63,43.16
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,12.1,0.0
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,24.73,16.05
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,30.77,22.6
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,36.62,28.36
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,39.67,31.27
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,42.69,33.99
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,48.89,39.62
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,90.72,50.93
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,135.35,78.53
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,181.64,114.82
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,227.45,154.67
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,273.7,196.37
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,318.07,236.59
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,361.89,275.82
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,402.3,312.04
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,441.33,346.32
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,394.78,314.5
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,321.49,257.8
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,322.88,259.63
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,320.22,257.84
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,322.16,259.29
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,323.62,260.33
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,290.44,233.92
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,255.49,205.85
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,455.45,371.31
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,641.61,517.84
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,448.32,364.76
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,230.56,186.0
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,246.0,200.29
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,269.58,220.38
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,241.72,198.33
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,221.97,182.72
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,360.61,299.28
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,464.15,381.84
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,412.44,339.16
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,361.59,296.41
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,294.09,238.39
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,230.84,179.78
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,114.66,42.94
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,12.15,0.0
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,24.81,15.58
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,30.86,22.11
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,36.71,27.81
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,39.34,30.33
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,41.97,32.7
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,47.68,37.82
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,88.16,48.21
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,133.34,75.51
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,180.25,111.72
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,223.78,159.38
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,250.37,191.7
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,276.5,214.75
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,300.42,235.41
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,329.38,259.28
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,359.35,283.77
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,373.49,295.77
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,385.27,305.48
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,418.09,332.3
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,452.75,360.55
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,464.99,370.27
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,475.9,378.9
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,479.85,382.73
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,482.21,385.29
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,569.43,456.28
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,643.84,516.64
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,639.29,513.6
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,631.64,508.53
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,533.19,431.09
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,419.55,340.47
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,395.87,322.85
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,371.12,303.66
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,427.99,350.23
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,470.61,383.4
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,419.75,342.02
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,369.71,300.04
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,301.44,241.74
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,237.48,183.19
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,117.9,48.69
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,12.65,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,25.83,16.27
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,32.26,23.23
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,38.48,29.27
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,41.43,32.15
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,44.37,34.86
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,46.42,36.66
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,85.43,47.18
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,133.71,77.34
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,179.45,112.7
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,224.79,151.93
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,270.7,193.27
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,304.44,230.26
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,323.55,252.58
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,350.32,276.3
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,374.66,297.29
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,437.19,347.07
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,510.71,406.01
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,540.43,431.36
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,567.59,454.36
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,589.85,472.37
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,609.17,487.73
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,622.75,499.4
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,633.21,508.54
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,638.56,513.64
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,640.75,516.26
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,640.06,516.55
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,633.36,512.28
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,617.19,500.6
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,598.32,486.69
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,573.19,467.91
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,545.89,446.98
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,507.84,417.14
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,471.83,387.95
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,420.66,345.77
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,370.28,302.68
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,300.45,242.29
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,235.05,182.34
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,117.69,53.65
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,15.76,7.55
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,26.92,18.21
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,38.1,28.57
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,49.89,39.36
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,61.42,49.76
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,72.43,59.5
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,83.64,66.01
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,93.7,74.24
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,103.79,82.4
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,113.07,89.79
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,122.38,97.14
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,129.98,102.83
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,137.6,108.49
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,143.47,113.11
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,149.36,117.76
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,124.3,97.05
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,98.69,75.92
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,130.77,102.08
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,163.23,128.31
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,162.5,127.44
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,161.74,126.62
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,157.14,122.98
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,152.49,119.32
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,136.01,105.93
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,119.39,92.43
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,116.28,90.07
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,113.2,87.73
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,74.02,55.77
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,36.23,24.61
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,32.5,21.63
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,28.77,18.61
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,229.67,188.85
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,410.58,332.39
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,355.28,287.0
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,304.64,245.12
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,237.51,188.39
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,175.36,133.67
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,89.08,41.91
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,13.02,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,26.93,16.14
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,34.69,24.22
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,42.15,31.23
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,46.17,34.97
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,50.13,38.49
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,77.48,62.26
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,125.55,96.22
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,128.86,99.06
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,129.72,101.2
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,164.18,127.09
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,206.89,159.8
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,258.83,191.6
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,348.15,256.95
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,363.5,276.28
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,363.11,280.55
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,374.06,290.2
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,381.63,296.62
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,268.95,209.9
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,142.58,109.41
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,116.16,88.25
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,89.5,66.78
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,129.17,98.61
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,169.75,130.94
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,170.56,131.71
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,171.48,132.65
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,198.17,154.74
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,233.47,183.66
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,408.89,327.61
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,558.42,446.63
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,531.7,426.15
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,503.19,404.72
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,462.29,372.51
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,420.79,339.12
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,367.9,296.62
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,316.0,253.46
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,245.2,193.42
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,181.9,137.65
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,92.53,46.08
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,14.53,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,28.18,16.93
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,43.67,31.73
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,58.75,45.45
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,73.39,58.49
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,87.61,70.93
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,101.08,82.64
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,123.76,93.62
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,149.61,111.68
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,177.28,132.52
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,151.78,115.45
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,118.88,91.9
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,135.32,104.85
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,151.96,117.83
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,156.44,121.23
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,160.92,124.67
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,145.7,112.15
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,130.02,99.34
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,144.84,111.12
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,159.87,123.05
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,204.26,158.47
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,254.13,198.03
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,294.95,230.79
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,343.33,269.33
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,484.79,384.44
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,619.58,491.91
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,614.52,488.06
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,606.61,482.4
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,582.49,463.95
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,556.05,443.6
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,527.69,422.56
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,497.57,399.74
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,448.24,360.6
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,403.35,324.21
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,349.18,280.54
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,296.76,237.01
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,226.5,178.1
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,153.86,116.1
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,76.24,39.36
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,12.37,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,25.12,14.43
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,32.03,21.76
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,38.7,27.96
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,41.61,30.7
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,44.53,33.29
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,46.16,34.64
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,79.52,42.21
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,126.36,68.62
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,171.52,100.94
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,216.88,138.33
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,262.84,178.08
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,283.32,206.54
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,282.21,214.17
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,296.01,226.18
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,307.74,236.15
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,327.02,251.04
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,346.54,265.97
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,369.67,284.06
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,393.66,302.77
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,492.65,379.58
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,595.46,457.93
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,466.23,359.71
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,308.59,236.84
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,475.1,368.86
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,627.97,485.53
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,623.54,482.35
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,616.12,477.82
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,601.28,466.97
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,583.79,454.04
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,560.56,437.01
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,533.32,416.65
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,494.27,386.41
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,454.45,354.93
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,403.32,315.26
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,352.97,274.81
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,282.22,217.53
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,215.75,161.34
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,117.5,65.65
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,10.48,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,5.09,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,10.19,2.59
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,18.54,10.5
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,26.91,18.19
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,36.21,26.61
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,45.53,34.92
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,54.39,42.69
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,63.26,47.9
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,97.68,63.45
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,179.62,115.46
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,172.83,123.83
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,148.01,116.0
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,180.8,141.34
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,212.9,165.9
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,252.28,196.1
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,295.29,229.27
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,317.26,246.01
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,340.08,263.39
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,360.39,279.28
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,381.27,295.6
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,356.47,276.7
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,324.17,251.92
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,314.71,244.97
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,304.42,237.25
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,291.24,227.36
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,277.45,216.97
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,384.36,302.65
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,484.86,380.63
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,249.08,198.99
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,16.7,8.22
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,268.4,218.97
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,498.28,397.99
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,457.63,364.97
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,416.29,332.75
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,361.27,289.22
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,310.71,247.82
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,245.65,193.75
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,185.1,141.51
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,109.49,64.85
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,19.73,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,6.48,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,12.97,4.67
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,24.13,15.06
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,35.3,25.11
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,47.72,36.15
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,59.69,46.65
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,70.72,56.15
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,81.89,62.52
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,119.27,91.31
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,163.0,124.46
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,193.87,145.63
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,236.23,176.74
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,239.77,182.49
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,238.19,183.24
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,293.94,225.11
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,361.31,276.82
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,415.86,319.45
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,480.99,370.94
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,508.42,393.67
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,533.86,414.6
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,505.24,392.25
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,464.96,360.33
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,533.37,414.94
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,602.31,469.18
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,527.23,411.09
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,443.04,345.38
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,424.57,331.93
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,404.81,317.16
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,492.37,387.71
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,570.87,449.7
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,545.2,430.44
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,517.61,409.84
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,481.27,381.28
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,443.93,351.34
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,393.46,312.22
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,343.62,272.13
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,277.8,217.64
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,215.23,163.8
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,119.84,73.14
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,13.05,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,25.49,15.12
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,40.53,30.13
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,55.05,43.78
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,68.7,56.38
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,85.69,71.73
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,99.23,83.88
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,122.23,94.9
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,148.8,114.0
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,175.53,135.25
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,182.29,143.98
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,185.02,149.09
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,215.05,173.19
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,248.03,199.97
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,282.9,228.16
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,323.78,261.64
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,335.63,271.64
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,346.07,280.26
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,399.61,324.47
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,459.9,374.16
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,496.31,405.12
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,536.67,439.33
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,547.55,448.99
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,556.28,456.92
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,440.46,362.37
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,315.65,258.07
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,306.41,251.31
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,296.69,243.91
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,377.24,312.36
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,448.0,371.64
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,527.12,438.94
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,590.89,492.77
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,555.85,463.84
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,519.24,433.26
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,469.91,392.28
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,420.56,349.92
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,352.64,290.11
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,293.23,234.6
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,159.8,106.67
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,16.2,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,6.67,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,12.97,5.06
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,23.2,15.12
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,33.43,24.74
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,44.15,34.67
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,54.67,44.26
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,64.93,53.45
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,75.23,59.56
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,112.73,90.13
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,154.74,123.67
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,172.63,138.35
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,190.54,153.17
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,225.27,179.98
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,268.54,214.3
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,251.39,202.17
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,226.02,182.61
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,197.22,159.33
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,164.84,132.77
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,273.42,222.13
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,387.97,314.28
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,324.56,263.25
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,251.09,203.4
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,189.41,153.55
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,130.35,104.77
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,110.01,87.93
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,89.58,70.84
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,102.62,82.01
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,116.03,93.47
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,67.48,52.41
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,20.42,12.05
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,18.56,10.48
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,16.69,8.89
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,14.37,6.89
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,12.04,4.87
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,9.72,2.85
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.4,0.81
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.85,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
